Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,5.54358551541,1.31556674701,0.0,0.0,0.2750026812,1.6500160872,1.16186435328,1.14186435328,0.02
 01/01  02:00:00,4.81049982253,0.579849029468,0.00263202465892,0.0,0.2750026812,1.6500160872,0.477856918606,0.0247811602375,0.453075758369
 01/01  03:00:00,4.71179133533,0.480467920559,0.00330464636193,0.0,0.2750026812,1.6500160872,0.059609863085,0.039609863085,0.02
 01/01  04:00:00,5.18266335895,0.950473314922,0.00417127561977,0.0,0.2750026812,1.6500160872,0.559243223252,0.106179940203,0.453063283049
 01/01  05:00:00,5.11209942747,0.883396346504,0.000684312558225,0.0,0.2750026812,1.6500160872,0.689221373368,0.236134364667,0.453087008701
 01/01  06:00:00,5.42354315231,1.19552438391,0.0,0.0,0.2750026812,1.6500160872,0.365229849837,0.345229849837,0.02
 01/01  07:00:00,5.43133025122,1.20331148282,0.0,0.0,0.2750026812,1.6500160872,1.1303119639,0.677221209178,0.45309075472
 01/01  08:00:00,3.64788854275,1.33903644101,0.0,0.0,0.2750026812,1.6500160872,1.17455218781,0.721473965277,0.453078222536
 01/01  09:00:00,3.09164071511,1.1666219467,0.0,0.0,0.2750026812,1.6500160872,0.662924865084,0.642924865084,0.02
 01/01  10:00:00,3.20340098093,1.27838221253,0.0,0.0,0.2750026812,1.6500160872,1.02271335306,0.569628704969,0.453084648096
 01/01  11:00:00,2.99503944806,1.07002067965,0.0,0.0,0.2750026812,1.6500160872,0.854669664258,0.401596384519,0.45307327974
 01/01  12:00:00,3.19141863474,1.26639986634,0.0,0.0,0.2750026812,1.6500160872,0.439754977115,0.419754977115,0.02
 01/01  13:00:00,2.99503944806,1.07002067965,0.0,0.0,0.2750026812,1.6500160872,0.840217385775,0.387200338732,0.453017047044
 01/01  14:00:00,3.19141863474,1.26639986634,0.0,0.0,0.2750026812,1.6500160872,0.899232018712,0.446140896573,0.453091122139
 01/01  15:00:00,2.99578194561,1.07076317721,0.0,0.0,0.2750026812,1.6500160872,0.495228212788,0.475228212788,0.02
 01/01  16:00:00,2.7351772498,0.808636323796,0.00152215759845,0.0,0.2750026812,1.6500160872,0.724518626893,0.271434147221,0.453084479672
 01/01  17:00:00,3.65317310916,0.960487674089,0.0,0.0,0.2750026812,1.6500160872,1.02805463108,0.574981700232,0.453072930845
 01/01  18:00:00,5.42678923965,1.19877047125,0.0,0.0,0.2750026812,1.6500160872,1.11757306133,1.09757306133,0.02
 01/01  19:00:00,5.57159622098,1.34357745258,0.0,0.0,0.2750026812,1.6500160872,2.00492550942,1.5518458124,0.453079697025
 01/01  20:00:00,5.42678923965,1.19877047125,0.0,0.0,0.2750026812,1.6500160872,1.9884548798,1.53537466479,0.453080215011
 01/01  21:00:00,5.57159622098,1.34357745258,0.0,0.0,0.2750026812,1.6500160872,1.73581805183,1.71581805183,0.02
 01/01  22:00:00,5.42678923965,1.19877047125,0.0,0.0,0.2750026812,1.6500160872,2.15401457696,1.70092977605,0.453084800915
 01/01  23:00:00,5.57159622098,1.34357745258,0.0,0.0,0.2750026812,1.6500160872,2.48634839687,2.03326364777,0.453084749096
 01/01  24:00:00,5.42678923965,1.19877047125,0.0,0.0,0.2750026812,1.6500160872,2.14054440595,2.12054440595,0.02
 01/02  01:00:00,6.12160158338,1.34357745258,0.0,0.0,0.2750026812,2.2000214496,2.64435558877,2.19126944724,0.453086141528
 01/02  02:00:00,5.97679460205,1.19877047125,0.0,0.0,0.2750026812,2.2000214496,2.31534776031,2.29534776031,0.02
 01/02  03:00:00,6.12160158338,1.34357745258,0.0,0.0,0.2750026812,2.2000214496,2.95639764508,2.50331851737,0.453079127708
 01/02  04:00:00,5.97679460205,1.19877047125,0.0,0.0,0.2750026812,2.2000214496,3.04384236877,2.5907575453,0.453084823477
 01/02  05:00:00,6.12160158338,1.34357745258,0.0,0.0,0.2750026812,2.2000214496,2.86134263115,2.84134263115,0.02
 01/02  06:00:00,6.28723656758,1.23420975558,0.0,0.0,0.5500053624,2.2000214496,3.454588557,3.00149520915,0.453093347855
 01/02  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,30.6053698687,30.152286392,0.453083476738
 01/02  08:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,29.6863790837,29.2332624324,0.453116651346
 01/02  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,17.9030641484,17.4499210848,0.453143063607
 01/02  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,12.8317741955,12.3786210252,0.453153170324
 01/02  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,10.0813748645,9.62820964817,0.453165216355
 01/02  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,8.19177761814,7.73861454365,0.453163074484
 01/02  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,8.07866706627,7.62547586187,0.453191204392
 01/02  14:00:00,12.1282170436,2.22648788085,0.00163263954728,0.0,4.9500482616,4.9500482616,5.99976817377,5.54659363767,0.453174536095
 01/02  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.40487887549,4.51856437292,0.886314502569
 01/02  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.71689917443,4.26376513128,0.453134043151
 01/02  17:00:00,12.8942510707,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,6.10062762522,5.64746302177,0.453164603453
 01/02  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,11.4576317514,11.004514844,0.453116907417
 01/02  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,13.487270335,13.467270335,0.02
 01/02  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,14.7792092586,14.3261027598,0.453106498772
 01/02  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,14.7300938654,14.2770203711,0.453073494339
 01/02  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,13.9603227883,13.5072587655,0.453064022862
 01/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059793708,0.0,0.453059793708
 01/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054755326,0.0,0.453054755326
 01/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085426521,0.0,0.453085426521
 01/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080422407,0.0,0.453080422407
 01/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082315192,0.0,0.453082315192
 01/03  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,18.8852781386,18.4321867268,0.453091411881
 01/03  08:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,20.0250362385,19.5719506237,0.453085614775
 01/03  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,12.1800590458,11.7269171382,0.453141907567
 01/03  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,9.47730600548,9.02416796997,0.453138035513
 01/03  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,7.90013866798,7.4470343762,0.453104291782
 01/03  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,7.12885316566,6.67568675411,0.453166411547
 01/03  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,8.07197151065,7.61877288365,0.453198626999
 01/03  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,6.41190950148,5.95876365573,0.453145845747
 01/03  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,6.32806542169,5.8749235373,0.453141884389
 01/03  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,6.34401209312,5.89087872736,0.453133365761
 01/03  17:00:00,12.8942510707,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,7.11470785893,6.2283956921,0.886312166823
 01/03  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,11.0447337315,10.5916446243,0.453089107191
 01/03  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,12.9556383092,12.9356383092,0.02
 01/03  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,14.2461707038,13.7930940896,0.453076614206
 01/03  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,15.1421096607,14.6890171197,0.453092541069
 01/03  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,15.9253026942,15.4722261776,0.453076516623
 01/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530702752,0.0,0.4530702752
 01/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065304106,0.0,0.453065304106
 01/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060348203,0.0,0.453060348203
 01/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055392854,0.0,0.453055392854
 01/04  05:00:00,5.29346933027,0.51465386688,0.0007913325854,0.0,0.2750026812,2.2000214496,0.0959087533817,0.0759087533817,0.02
 01/04  06:00:00,6.11424179806,1.06121498606,0.0,0.0,0.5500053624,2.2000214496,0.822579283688,0.369481895327,0.453097388361
 01/04  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,23.677489141,23.2244226078,0.453066533158
 01/04  08:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,25.8043134526,25.7843134526,0.02
 01/04  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,17.1767391504,16.7236203902,0.453118760236
 01/04  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,12.9887162662,12.102409764,0.886306502279
 01/04  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,10.2475030993,9.7943464327,0.453156666557
 01/04  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,8.69662857593,8.24345195171,0.453176624223
 01/04  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,8.98990324175,8.53672900068,0.453174241071
 01/04  14:00:00,12.1278055113,2.22648788085,0.00122110728481,0.0,4.9500482616,4.9500482616,7.44200893605,6.98881482017,0.45319411588
 01/04  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,6.45736096858,6.00424283138,0.453118137192
 01/04  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.88751873857,5.43436919248,0.453149546092
 01/04  17:00:00,12.8942510707,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,8.20230641553,7.31597252518,0.88633389035
 01/04  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,13.0839923812,13.0639923812,0.02
 01/04  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,16.4604175867,16.0073013077,0.453116279003
 01/04  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,17.4860592877,17.0329624471,0.453096840517
 01/04  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,18.2661726881,17.8130570348,0.453115653276
 01/04  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,19.0733409821,18.6202477762,0.453093205869
 01/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084905849,0.0,0.453084905849
 01/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080008861,0.0,0.453080008861
 01/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  03:00:00,5.51077779258,0.73275366178,0.0,0.0,0.2750026812,2.2000214496,0.68703366437,0.233958531046,0.453075133325
 01/05  04:00:00,5.6203802329,0.842356102099,0.0,0.0,0.2750026812,2.2000214496,1.16067850664,0.707594612388,0.453083894248
 01/05  05:00:00,5.99273093195,1.21470680115,0.0,0.0,0.2750026812,2.2000214496,1.42024165193,1.40024165193,0.02
 01/05  06:00:00,6.16498570331,1.11195889131,0.0,0.0,0.5500053624,2.2000214496,2.2201450839,1.76704997631,0.453095107595
 01/05  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,25.5873304381,25.1342475346,0.45308290347
 01/05  08:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,27.6032835351,27.5832835351,0.02
 01/05  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,16.8150032841,16.3618562812,0.453147002865
 01/05  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,12.6140669635,12.1609081011,0.453158862359
 01/05  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,10.9038888897,10.0176014469,0.886287442838
 01/05  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,8.9978915616,8.54472399021,0.453167571391
 01/05  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,9.03467035147,8.5814777509,0.453192600569
 01/05  14:00:00,12.1279915461,2.22648788085,0.00140714202833,0.0,4.9500482616,4.9500482616,6.92189036314,6.46871600279,0.453174360347
 01/05  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.73294960359,5.27980039703,0.453149206561
 01/05  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.20861587615,4.75546650521,0.453149370946
 01/05  17:00:00,12.8942510707,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,6.12835998572,5.67520869275,0.453151292972
 01/05  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,11.6881225581,11.2349703369,0.453152221199
 01/05  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,14.1397224843,13.6866030451,0.453119439149
 01/05  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,14.5760190023,14.1229415237,0.45307747867
 01/05  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,14.7614945795,14.3083963681,0.453098211382
 01/05  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,14.6426777727,14.1896016392,0.453076133446
 01/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068014817,0.0,0.453068014817
 01/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063164276,0.0,0.453063164276
 01/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058322535,0.0,0.453058322535
 01/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089153869,0.0,0.453089153869
 01/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095814841,0.0,0.453095814841
 01/06  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,18.2576396852,17.8045734153,0.453066269877
 01/06  08:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,18.4717428113,18.4517428113,0.02
 01/06  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,11.215250506,10.7620980657,0.453152440358
 01/06  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,9.88874148415,9.43563174387,0.453109740281
 01/06  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,8.88249338798,8.42935734799,0.453136039992
 01/06  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,8.67844274118,7.79209704099,0.886345700195
 01/06  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,9.0049021706,8.55176409651,0.453138074089
 01/06  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,6.8097802526,6.35662133945,0.453158913156
 01/06  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.81436063838,5.36122916987,0.453131468512
 01/06  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.21324869378,4.76011585604,0.453132837736
 01/06  17:00:00,12.8942510707,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.0773001774,4.62413975131,0.45316042609
 01/06  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,8.91001394266,8.45688827392,0.453125668742
 01/06  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,10.9128759896,10.4597495555,0.453126434102
 01/06  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,11.6202188135,11.1671122499,0.453106563588
 01/06  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,12.2093862545,11.7563015341,0.453084720469
 01/06  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,12.3646546834,11.9115917386,0.453062944799
 01/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054981839,0.0,0.453054981839
 01/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085897448,0.0,0.453085897448
 01/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081120515,0.0,0.453081120515
 01/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076339244,0.0,0.453076339244
 01/07  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308300248,0.0,0.45308300248
 01/07  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,18.1169690763,18.0969690763,0.02
 01/07  08:00:00,5.36034802619,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,19.9203228363,19.4672276934,0.453095142952
 01/07  09:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,16.3799677761,15.9268654144,0.453102361681
 01/07  10:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,14.9395836897,14.4864874646,0.45309622511
 01/07  11:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,13.899972351,13.4468608577,0.453111493272
 01/07  12:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,13.1828781473,12.7297801249,0.453098022479
 01/07  13:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,14.0029667425,13.9829667425,0.02
 01/07  14:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,14.5498231297,14.0967343822,0.453088747499
 01/07  15:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,14.5092067616,14.0560948763,0.453111885327
 01/07  16:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,14.4406769516,13.9876019987,0.453074952925
 01/07  17:00:00,5.74418135952,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,14.4633603434,14.0102545125,0.453105830893
 01/07  18:00:00,6.45450664926,2.22648788085,0.0,0.0,0.2750026812,1.6500160872,15.0137807453,14.9937807453,0.02
 01/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308323764,0.0,0.45308323764
 01/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090619192,0.0,0.453090619192
 01/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306546114,0.0,0.45306546114
 01/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067532053,0.0,0.453067532053
 01/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060488172,0.0,0.453060488172
 01/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084434572,0.0,0.453084434572
 01/08  03:00:00,4.33159087493,0.10302400698,0.000548099545883,0.0,0.2750026812,1.6500160872,0.0399160393205,0.0199160393205,0.02
 01/08  04:00:00,4.85097026589,0.620733890324,0.00221760715743,0.0,0.2750026812,1.6500160872,0.518554340925,0.065479434421,0.453074906504
 01/08  05:00:00,5.28457210677,1.05655333837,0.0,0.0,0.2750026812,1.6500160872,0.677297217784,0.224215512863,0.453081704921
 01/08  06:00:00,5.42178206007,1.19376329167,0.0,0.0,0.2750026812,1.6500160872,0.627385789078,0.607385789078,0.02
 01/08  07:00:00,5.39464071511,1.1666219467,0.0,0.0,0.2750026812,1.6500160872,1.35340530956,0.900322124438,0.453083185119
 01/08  08:00:00,3.64788854275,1.33903644101,0.0,0.0,0.2750026812,1.6500160872,0.933184851556,0.905084958894,0.0280998926622
 01/08  09:00:00,2.94636756576,1.02134879736,0.0,0.0,0.2750026812,1.6500160872,0.851152641038,0.406169531606,0.444983109432
 01/08  10:00:00,2.27689259078,0.351873822373,0.0,0.0,0.2750026812,1.6500160872,0.492489092735,0.039400690544,0.453088402191
 01/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088922153,0.0,0.453088922153
 01/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071514535,0.0,0.453071514535
 01/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089892225,0.0,0.453089892225
 01/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080394319,0.0,0.453080394319
 01/08  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  18:00:00,4.40184316969,0.172095151647,0.00172924963636,0.0,0.2750026812,1.6500160872,0.459639565521,0.00655239260131,0.45308717292
 01/08  19:00:00,4.64436592063,0.411629859901,0.00471729232326,0.0,0.2750026812,1.6500160872,0.488264822952,0.0351887410004,0.453076081952
 01/08  20:00:00,4.64453267941,0.411629859901,0.00488405110506,0.0,0.2750026812,1.6500160872,0.054694366065,0.034694366065,0.02
 01/08  21:00:00,4.83025320546,0.597581130254,0.00465330680199,0.0,0.2750026812,1.6500160872,0.490891551552,0.0378101141936,0.453081437358
 01/08  22:00:00,4.64468903976,0.411629859901,0.00504041145045,0.0,0.2750026812,1.6500160872,0.486745260141,0.0336611045843,0.453084155557
 01/08  23:00:00,4.89728762866,0.665953022895,0.00331583736117,0.0,0.2750026812,1.6500160872,0.0795359255046,0.0595359255046,0.02
 01/08  24:00:00,4.89484792762,0.663449433103,0.00337972610994,0.0,0.2750026812,1.6500160872,0.523098250822,0.0700262174347,0.453072033387
 01/09  01:00:00,5.0898115705,0.309072020939,0.0027154187577,0.0,0.2750026812,2.2000214496,0.468341298257,0.0152755954393,0.453065702817
 01/09  02:00:00,5.44607094431,0.663449433103,0.0045973803992,0.0,0.2750026812,2.2000214496,0.0999630082027,0.0799630082027,0.02
 01/09  03:00:00,5.47910213206,0.700138969216,0.000939032037428,0.0,0.2750026812,2.2000214496,0.594495717772,0.141415508663,0.453080209109
 01/09  04:00:00,5.83727112984,1.05924699904,0.0,0.0,0.2750026812,2.2000214496,0.734450349172,0.2813748746,0.453075474572
 01/09  05:00:00,5.83179778224,1.05377365144,0.0,0.0,0.2750026812,2.2000214496,0.275977800489,0.255977800489,0.02
 01/09  06:00:00,6.17990320613,1.12687639413,0.0,0.0,0.5500053624,2.2000214496,0.79576495505,0.342666615384,0.453098339666
 01/09  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,25.6599036601,25.2068354824,0.453068177766
 01/09  08:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,23.6302112154,23.6102112154,0.02
 01/09  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,13.2460330977,12.7929115292,0.453121568548
 01/09  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,8.88799128609,8.00167474113,0.886316544969
 01/09  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.77300050432,5.31985240913,0.453148095183
 01/09  12:00:00,12.1281129946,2.22648788085,0.00152859052512,0.0,4.9500482616,4.9500482616,4.14673346236,3.6935590421,0.453174420256
 01/09  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,4.15188806811,3.69870230108,0.453185767038
 01/09  14:00:00,12.1285366648,2.22648788085,0.00195226070024,0.0,4.9500482616,4.9500482616,2.49280324598,2.03966955143,0.453133694553
 01/09  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.66046911959,1.20733742895,0.453131690639
 01/09  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.38669403627,0.933567871114,0.453126165152
 01/09  17:00:00,12.5104177374,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.08600699067,1.19966965699,0.886337333683
 01/09  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,5.45069779046,5.43069779046,0.02
 01/09  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,8.38291410453,7.92977944177,0.453134662758
 01/09  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,8.99283666209,8.53972286391,0.453113798185
 01/09  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,9.94843728592,9.49534701209,0.453090273832
 01/09  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,10.5273016228,10.0742267577,0.453074865094
 01/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068957768,0.0,0.453068957768
 01/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064312587,0.0,0.453064312587
 01/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059680998,0.0,0.453059680998
 01/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055050518,0.0,0.453055050518
 01/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095588765,0.0,0.453095588765
 01/10  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,15.2601513856,14.8070843335,0.453067052035
 01/10  08:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,16.0853687247,16.0653687247,0.02
 01/10  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,8.51192165217,8.05880097378,0.453120678388
 01/10  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.78017612389,4.89386561859,0.886310505295
 01/10  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.25277551554,2.79962785969,0.453147655851
 01/10  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.65473502174,1.20158363933,0.453151382415
 01/10  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,1.49699017388,1.04380396412,0.453186209754
 01/10  14:00:00,12.1307809004,2.22648788085,0.00419649629912,0.0,4.9500482616,4.9500482616,0.676186044033,0.223051642571,0.453134401462
 01/10  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.618726045205,0.165593379512,0.453132665694
 01/10  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.483029034021,0.0299031298344,0.453125904187
 01/10  17:00:00,12.5104177374,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.886272718246,0.0,0.886272718246
 01/10  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,1.55866838341,1.10558162197,0.453086761443
 01/10  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,2.55289226468,2.53289226468,0.02
 01/10  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,3.41699265362,2.96391721293,0.45307544069
 01/10  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,3.89945744902,3.44636499092,0.453092458105
 01/10  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,3.84510340959,3.39202630913,0.453077100465
 01/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071223865,0.0,0.453071223865
 01/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306662821,0.0,0.45306662821
 01/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306204519,0.0,0.45306204519
 01/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057462799,0.0,0.453057462799
 01/11  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059780418,0.0,0.453059780418
 01/11  07:00:00,7.28131027511,2.22648788085,0.0017955822516,0.0,0.5500053624,2.2000214496,4.65861551461,4.20554588697,0.453069627646
 01/11  08:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,4.14637933554,4.12637933554,0.02
 01/11  09:00:00,12.1436263702,2.22648788085,0.0170419660974,0.0,4.9500482616,4.9500482616,0.471518638253,0.0183951635791,0.453123474674
 01/11  10:00:00,12.1293139031,2.22648788085,0.00272949905827,0.0,4.9500482616,4.9500482616,0.886274715366,0.0,0.886274715366
 01/11  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453150158639,0.0,0.453150158639
 01/11  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453154442983,0.0,0.453154442983
 01/11  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.453189463954,0.0,0.453189463954
 01/11  14:00:00,12.1589254552,2.22648788085,0.0323410511792,0.0,4.9500482616,4.9500482616,0.453138880613,0.0,0.453138880613
 01/11  15:00:00,12.1990028893,2.22648788085,0.0724184852334,0.0,4.9500482616,4.9500482616,0.453164306399,0.0,0.453164306399
 01/11  16:00:00,12.2741105507,2.22648788085,0.147526146602,0.0,4.9500482616,4.9500482616,0.453130809472,0.0,0.453130809472
 01/11  17:00:00,12.7192976235,2.22648788085,0.208879886073,0.0,4.9500482616,4.9500482616,0.886283326724,0.0,0.886283326724
 01/11  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,0.519682033548,0.0665897610069,0.453092272541
 01/11  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.0896058897551,0.0696058897551,0.02
 01/11  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.45308099848,0.0,0.45308099848
 01/11  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453098114431,0.0,0.453098114431
 01/11  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453082746991,0.0,0.453082746991
 01/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076872472,0.0,0.453076872472
 01/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072326515,0.0,0.453072326515
 01/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067791281,0.0,0.453067791281
 01/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063255426,0.0,0.453063255426
 01/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065654465,0.0,0.453065654465
 01/12  07:00:00,7.34489046363,2.22648788085,0.0653757707757,0.0,0.5500053624,2.2000214496,0.453075540094,0.0,0.453075540094
 01/12  08:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.329495059157,0.309495059157,0.02
 01/12  09:00:00,12.2123878632,2.22648788085,0.0858034590983,0.0,4.9500482616,4.9500482616,0.886228846393,0.0,0.886228846393
 01/12  10:00:00,12.1528603776,2.22648788085,0.0262759735635,0.0,4.9500482616,4.9500482616,0.453127051863,0.0,0.453127051863
 01/12  11:00:00,12.2342804894,2.22648788085,0.107696085342,0.0,4.9500482616,4.9500482616,0.453157286234,0.0,0.453157286234
 01/12  12:00:00,12.4627576901,2.22648788085,0.33617328606,0.0,4.9500482616,4.9500482616,0.45316277035,0.0,0.45316277035
 01/12  13:00:00,11.9846259068,2.22648788085,0.408046865172,0.0,4.9500482616,4.4000428992,0.453198406595,0.0,0.453198406595
 01/12  14:00:00,12.9759830019,2.22648788085,0.84939859785,0.0,4.9500482616,4.9500482616,0.453146978318,0.0,0.453146978318
 01/12  15:00:00,13.1342548886,2.22648788085,1.0076704845,0.0,4.9500482616,4.9500482616,0.453145688465,0.0,0.453145688465
 01/12  16:00:00,13.2685933837,2.22648788085,1.14200897967,0.0,4.9500482616,4.9500482616,0.453139185871,0.0,0.453139185871
 01/12  17:00:00,13.6094325139,2.22648788085,1.09901477647,0.0,4.9500482616,4.9500482616,0.886298401153,0.0,0.886298401153
 01/12  18:00:00,10.2200328077,2.22648788085,0.190491302794,0.0,2.750026812,2.750026812,0.453101220968,0.0,0.453101220968
 01/12  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.0431819158252,0.0231819158252,0.02
 01/12  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.453090005804,0.0,0.453090005804
 01/12  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453107192333,0.0,0.453107192333
 01/12  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453091753956,0.0,0.453091753956
 01/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085853006,0.0,0.453085853006
 01/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081359533,0.0,0.453081359533
 01/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076874107,0.0,0.453076874107
 01/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072386028,0.0,0.453072386028
 01/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074882315,0.0,0.453074882315
 01/13  07:00:00,7.33490320852,2.22648788085,0.0553885156592,0.0,0.5500053624,2.2000214496,0.453084788141,0.0,0.453084788141
 01/13  08:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.08137774867,0.628297292022,0.453080456651
 01/13  09:00:00,12.1942126264,2.22648788085,0.0676282223049,0.0,4.9500482616,4.9500482616,0.453139668401,0.0,0.453139668401
 01/13  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453138436398,0.0,0.453138436398
 01/13  11:00:00,12.4100146406,2.22648788085,0.283430236546,0.0,4.9500482616,4.9500482616,0.453137995585,0.0,0.453137995585
 01/13  12:00:00,12.8810318472,2.22648788085,0.754447443115,0.0,4.9500482616,4.9500482616,0.453173943688,0.0,0.453173943688
 01/13  13:00:00,12.3243562654,2.22648788085,0.747777223715,0.0,4.9500482616,4.4000428992,0.453132750155,0.0,0.453132750155
 01/13  14:00:00,13.1517457098,2.22648788085,1.02516130569,0.0,4.9500482616,4.9500482616,0.453158553354,0.0,0.453158553354
 01/13  15:00:00,13.0943183525,2.22648788085,0.967733948447,0.0,4.9500482616,4.9500482616,0.453157444648,0.0,0.453157444648
 01/13  16:00:00,12.9351959724,2.22648788085,0.808611568391,0.0,4.9500482616,4.9500482616,0.886277365393,0.0,0.886277365393
 01/13  17:00:00,13.2000116881,2.22648788085,0.689593950716,0.0,4.9500482616,4.9500482616,0.453160225163,0.0,0.453160225163
 01/13  18:00:00,10.0477781591,2.22648788085,0.0182366542797,0.0,2.750026812,2.750026812,0.464791818474,0.0116782790343,0.45311353944
 01/13  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.0455950031668,0.0255950031668,0.02
 01/13  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.45310233058,0.0,0.45310233058
 01/13  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453074434997,0.0,0.453074434997
 01/13  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453066095846,0.0,0.453066095846
 01/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062454867,0.0,0.453062454867
 01/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057992385,0.0,0.453057992385
 01/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089270037,0.0,0.453089270037
 01/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084835627,0.0,0.453084835627
 01/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087451079,0.0,0.453087451079
 01/14  07:00:00,7.30571637454,2.22648788085,0.0262016816876,0.0,0.5500053624,2.2000214496,0.825738800645,0.372678643524,0.453060157121
 01/14  08:00:00,5.36034802619,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,3.54355643442,3.52355643442,0.02
 01/14  09:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,3.08985395967,2.63675761281,0.453096346867
 01/14  10:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,3.18193312018,2.72884854777,0.453084572408
 01/14  11:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,3.20680263756,2.75372264376,0.453079993796
 01/14  12:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,3.23049528446,2.77740872234,0.453086562118
 01/14  13:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,4.66837728582,4.21529357571,0.453083710108
 01/14  14:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,4.34813932436,4.32813932436,0.02
 01/14  15:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,5.12044600146,4.66732952538,0.453116476081
 01/14  16:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,5.76796545544,5.31488475326,0.453080702186
 01/14  17:00:00,5.36034802619,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,6.22519875007,5.77211060827,0.4530881418
 01/14  18:00:00,6.45450664926,2.22648788085,0.0,0.0,0.2750026812,1.6500160872,7.33125015473,6.87818941938,0.453060735357
 01/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068710518,0.0,0.453068710518
 01/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076664959,0.0,0.453076664959
 01/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086552795,0.0,0.453086552795
 01/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082018473,0.0,0.453082018473
 01/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070350904,0.0,0.453070350904
 01/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530597779,0.0,0.4530597779
 01/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084170461,0.0,0.453084170461
 01/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308807503,0.0,0.45308807503
 01/15  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530754774,0.0,0.4530754774
 01/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064914767,0.0,0.453064914767
 01/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054332419,0.0,0.453054332419
 01/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092010049,0.0,0.453092010049
 01/15  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068831046,0.0,0.453068831046
 01/15  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069315657,0.0,0.453069315657
 01/15  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057417584,0.0,0.453057417584
 01/15  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081828964,0.0,0.453081828964
 01/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071281325,0.0,0.453071281325
 01/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067685977,0.0,0.453067685977
 01/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062440792,0.0,0.453062440792
 01/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086827115,0.0,0.453086827115
 01/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076325442,0.0,0.453076325442
 01/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  04:00:00,4.5044856769,0.2744199066,0.00204700189892,0.0,0.2750026812,1.6500160872,0.485233227529,0.03216743041,0.453065797119
 01/16  05:00:00,4.64401633223,0.411629859901,0.004367703921,0.0,0.2750026812,1.6500160872,0.489832104511,0.0367768329579,0.453055271553
 01/16  06:00:00,4.78717309612,0.555418014146,0.00373631356814,0.0,0.2750026812,1.6500160872,0.116360596798,0.0963605967983,0.02
 01/16  07:00:00,4.92610993136,0.692627967447,0.00546319550563,0.0,0.2750026812,1.6500160872,0.496166449331,0.043109312623,0.453057136708
 01/16  08:00:00,2.93907937531,0.627312091269,0.00291518230479,0.0,0.2750026812,1.6500160872,0.156353998069,0.136353998069,0.02
 01/16  09:00:00,2.48253548128,0.555418014146,0.00209869872863,0.0,0.2750026812,1.6500160872,0.499392550922,0.0463110355667,0.453081515355
 01/16  10:00:00,2.55384586592,0.627312091269,0.00151500625115,0.0,0.2750026812,1.6500160872,0.544380656353,0.0913492785238,0.453031377829
 01/16  11:00:00,2.27161751209,0.342791799242,0.0038069444454,0.0,0.2750026812,1.6500160872,0.0491477433825,0.0291477433825,0.02
 01/16  12:00:00,1.99385682906,0.0688380606588,0.0,0.0,0.2750026812,1.6500160872,0.453062691209,0.0,0.453062691209
 01/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065794891,0.0,0.453065794891
 01/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096609528,0.0,0.453096609528
 01/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087876598,0.0,0.453087876598
 01/16  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089056142,0.0,0.453089056142
 01/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089730053,0.0,0.453089730053
 01/16  20:00:00,4.43708126494,0.206514181977,0.0025483145558,0.0,0.2750026812,1.6500160872,0.0356193607675,0.0156193607675,0.02
 01/16  21:00:00,4.43688936177,0.206514181977,0.00235641139306,0.0,0.2750026812,1.6500160872,0.470917492957,0.0178398802284,0.453077612728
 01/16  22:00:00,4.43729200713,0.206514181977,0.00275905674767,0.0,0.2750026812,1.6500160872,0.468464574039,0.0153838102458,0.453080763793
 01/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  24:00:00,4.43749721144,0.206514181977,0.00296426105569,0.0,0.2750026812,1.6500160872,0.467474539179,0.0144056101696,0.453068929009
 01/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062925084,0.0,0.453062925084
 01/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/17  03:00:00,4.98763540872,0.206514181977,0.0030970959398,0.0,0.2750026812,2.2000214496,0.466646930182,0.0135691546743,0.453077775507
 01/17  04:00:00,4.84823276342,0.0688380606588,0.00137057196069,0.0,0.2750026812,2.2000214496,0.466761276304,0.013669694494,0.45309158181
 01/17  05:00:00,4.91732416277,0.137676121318,0.00162391065205,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/17  06:00:00,5.26219828379,0.206514181977,0.00265728981203,0.0,0.5500053624,2.2000214496,0.468962439335,0.0158671770129,0.453095262322
 01/17  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,23.9318397632,23.4787726679,0.453067095335
 01/17  08:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,20.4659092263,20.4459092263,0.02
 01/17  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,11.4134363247,10.9603143754,0.453121949359
 01/17  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,8.1776162635,7.29129813229,0.886318131212
 01/17  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.97668620556,4.52353215725,0.453154048314
 01/17  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.70437450209,2.25121517069,0.453159331404
 01/17  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,2.32444128642,1.87124500021,0.453196286211
 01/17  14:00:00,12.1299839325,2.22648788085,0.00339952842422,0.0,4.9500482616,4.9500482616,0.978006884465,0.524860921547,0.453145962918
 01/17  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.644910688118,0.191764801624,0.453145886494
 01/17  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.867683575955,0.414543294327,0.453140281628
 01/17  17:00:00,12.5104177374,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.95330332973,1.06700328258,0.886300047142
 01/17  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,4.49512441173,4.04201934084,0.453105070889
 01/17  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,5.80127334055,5.78127334055,0.02
 01/17  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,6.71473282634,6.26163837497,0.453094451364
 01/17  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,6.8448034788,6.3916912739,0.453112204907
 01/17  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,6.7858724091,6.33277536195,0.453097047145
 01/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055588132,0.0,0.453055588132
 01/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308705325,0.0,0.45308705325
 01/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082775679,0.0,0.453082775679
 01/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078494518,0.0,0.453078494518
 01/18  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081272126,0.0,0.453081272126
 01/18  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,8.73613506914,8.28304362157,0.453091447569
 01/18  08:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,9.49355072005,9.0404627744,0.453087945644
 01/18  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.1023056098,2.64915708548,0.453148524318
 01/18  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.21122176624,0.758057362746,0.453164403493
 01/18  11:00:00,12.1287878512,2.22648788085,0.00220344715242,0.0,4.9500482616,4.9500482616,0.489002425018,0.0358372502376,0.45316517478
 01/18  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453151780622,0.0,0.453151780622
