Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/18  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.499876187079,0.0467300279862,0.453146159092
 01/18  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453174459742,0.0,0.453174459742
 01/18  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.886330044758,0.0,0.886330044758
 01/18  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453114031997,0.0,0.453114031997
 01/18  17:00:00,12.5104177374,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453111942091,0.0,0.453111942091
 01/18  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,1.36225027296,0.909117664632,0.453132608324
 01/18  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,2.71873648613,2.26565602658,0.453080459554
 01/18  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,2.11680515238,2.09680515238,0.02
 01/18  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,2.50481686022,2.05172244417,0.453094416048
 01/18  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,2.63427657895,2.18119043965,0.453086139309
 01/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082536816,0.0,0.453082536816
 01/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078277312,0.0,0.453078277312
 01/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074029286,0.0,0.453074029286
 01/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069779669,0.0,0.453069779669
 01/19  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/19  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068858341,0.0,0.453068858341
 01/19  07:00:00,7.28323547727,2.22648788085,0.00372078441384,0.0,0.5500053624,2.2000214496,4.44765163575,3.99456885674,0.453082779006
 01/19  08:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,8.06498707841,7.61187113664,0.453115941771
 01/19  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.03161875003,2.57847212225,0.453146627776
 01/19  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.42415376396,1.97103882624,0.45311493772
 01/19  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.24849856222,1.79535250037,0.453146061847
 01/19  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.17757602652,1.72442969184,0.453146334679
 01/19  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,3.18410568422,2.73092950104,0.453176183182
 01/19  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.60782845882,1.72154464917,0.886283809655
 01/19  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.38443370025,1.93129318999,0.45314051026
 01/19  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.57901524338,2.1258711455,0.453144097882
 01/19  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.702952878,2.24981025979,0.453142618218
 01/19  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,6.52145069212,6.06833983453,0.453110857592
 01/19  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,8.56350812953,8.11039750779,0.453110621739
 01/19  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,8.69378874992,8.67378874992,0.02
 01/19  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,9.78841084106,9.33533254919,0.453078291876
 01/19  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,10.172959572,9.71988168704,0.453077885007
 01/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076278825,0.0,0.453076278825
 01/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072044687,0.0,0.453072044687
 01/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067829038,0.0,0.453067829038
 01/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063613079,0.0,0.453063613079
 01/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059397827,0.0,0.453059397827
 01/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/20  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,13.468792232,13.015718212,0.453074019988
 01/20  08:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,15.5286721705,15.0755722144,0.453099956115
 01/20  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,8.59048027569,8.13736124042,0.453119035264
 01/20  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,6.47982579279,6.02667800375,0.453147789045
 01/20  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.53527703663,5.08216121588,0.453115820746
 01/20  12:00:00,12.1271214546,2.22648788085,0.000537050497888,0.0,4.9500482616,4.9500482616,3.2353372248,2.78215693828,0.453180286523
 01/20  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,3.02659987344,2.57341574546,0.453184127973
 01/20  14:00:00,12.128579599,2.22648788085,0.00199519493552,0.0,4.9500482616,4.9500482616,1.99398509852,1.1075978355,0.886387263012
 01/20  15:00:00,12.1278008405,2.22648788085,0.00121643642761,0.0,4.9500482616,4.9500482616,1.18852833346,0.73538315058,0.453145182879
 01/20  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.15851215944,0.705372134144,0.453140025293
 01/20  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.50364114091,1.05046360359,0.45317753732
 01/20  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,6.19087916772,5.73775116909,0.453127998634
 01/20  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,9.60294495621,9.14982428509,0.453120671122
 01/20  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,10.5567158706,10.5367158706,0.02
 01/20  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,11.685340098,11.2322292637,0.453110834307
 01/20  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,11.7998371721,11.3467642499,0.453072922127
 01/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072562957,0.0,0.453072562957
 01/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068347841,0.0,0.453068347841
 01/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064165149,0.0,0.453064165149
 01/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059982419,0.0,0.453059982419
 01/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055801177,0.0,0.453055801177
 01/21  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,17.1738516234,16.720782387,0.453069236391
 01/21  08:00:00,5.36034802619,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,20.2281057925,19.775009946,0.453095846502
 01/21  09:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,17.5569135017,17.1038438291,0.453069672612
 01/21  10:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,15.9821629359,15.9621629359,0.02
 01/21  11:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,15.2123268077,14.7592056227,0.453121185019
 01/21  12:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,13.7977687077,13.3446416586,0.453127049062
 01/21  13:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,13.6280802938,13.1749687226,0.453111571155
 01/21  14:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,13.0207776183,12.5676596659,0.453117952453
 01/21  15:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,13.35908789,12.9059993391,0.453088550833
 01/21  16:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,12.3825639924,12.3625639924,0.02
 01/21  17:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,13.050019833,12.59692671,0.453093122976
 01/21  18:00:00,6.45450664926,2.22648788085,0.0,0.0,0.2750026812,1.6500160872,15.1867625497,14.7336664085,0.453096141245
 01/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084193607,0.0,0.453084193607
 01/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092465988,0.0,0.453092465988
 01/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074042991,0.0,0.453074042991
 01/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065517545,0.0,0.453065517545
 01/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056102564,0.0,0.453056102564
 01/22  02:00:00,4.29736157599,0.0688380606588,0.000504746931314,0.0,0.2750026812,1.6500160872,0.0397611131429,0.0197611131429,0.02
 01/22  03:00:00,4.50337101104,0.275352242635,0.0,0.0,0.2750026812,1.6500160872,0.480843326715,0.0277625525896,0.453080774125
 01/22  04:00:00,4.86413655906,0.636117790657,0.0,0.0,0.2750026812,1.6500160872,0.154043210531,0.134043210531,0.02
 01/22  05:00:00,5.38657751906,1.15855875066,0.0,0.0,0.2750026812,1.6500160872,0.879554772779,0.426465284478,0.453089488302
 01/22  06:00:00,5.40662306129,1.17860429289,0.0,0.0,0.2750026812,1.6500160872,1.20777912116,0.754687304701,0.453091816461
 01/22  07:00:00,5.49516113229,1.26714236389,0.0,0.0,0.2750026812,1.6500160872,1.03845999211,1.01845999211,0.02
 01/22  08:00:00,2.84992199212,0.924903223716,0.0,0.0,0.2750026812,1.6500160872,1.23105364001,0.777966207765,0.453087432244
 01/22  09:00:00,2.53593482977,0.610916061364,0.0,0.0,0.2750026812,1.6500160872,0.631183476667,0.178094511081,0.453088965587
 01/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087283597,0.0,0.453087283597
 01/22  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076454076,0.0,0.453076454076
 01/22  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084401045,0.0,0.453084401045
 01/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093383385,0.0,0.453093383385
 01/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082341107,0.0,0.453082341107
 01/22  18:00:00,4.46038583045,0.232367062044,0.0,0.0,0.2750026812,1.6500160872,0.556491650046,0.103407954845,0.453083695201
 01/22  19:00:00,4.59491412953,0.366895361123,0.0,0.0,0.2750026812,1.6500160872,0.285218324006,0.265218324006,0.02
 01/22  20:00:00,4.695464807,0.465611440545,0.00183459805408,0.0,0.2750026812,1.6500160872,0.742674715519,0.289596020198,0.453078695321
 01/22  21:00:00,5.02069515768,0.790153620472,0.00252276880228,0.0,0.2750026812,1.6500160872,0.793504882797,0.340418925674,0.453085957123
 01/22  22:00:00,5.07194524451,0.842822270117,0.00110420599368,0.0,0.2750026812,1.6500160872,0.344271064866,0.324271064866,0.02
 01/22  23:00:00,5.14666875218,0.915735174324,0.00291480945016,0.0,0.2750026812,1.6500160872,0.941658057797,0.488569379432,0.453088678365
 01/22  24:00:00,5.17339887748,0.945380109079,0.0,0.0,0.2750026812,1.6500160872,0.699837197131,0.246760993288,0.453076203844
 01/23  01:00:00,5.62538741249,0.847363281682,0.0,0.0,0.2750026812,2.2000214496,0.479423927137,0.459423927137,0.02
 01/23  02:00:00,5.73479955532,0.956775424519,0.0,0.0,0.2750026812,2.2000214496,0.797646377867,0.344559443785,0.453086934081
 01/23  03:00:00,5.69375930513,0.915735174324,0.0,0.0,0.2750026812,2.2000214496,1.14824920949,0.695166512205,0.453082697281
 01/23  04:00:00,5.7575901862,0.979566055399,0.0,0.0,0.2750026812,2.2000214496,0.633305516551,0.613305516551,0.02
 01/23  05:00:00,5.69375930513,0.915735174324,0.0,0.0,0.2750026812,2.2000214496,1.33240604868,0.879315252949,0.453090795732
 01/23  06:00:00,6.0325928674,0.979566055399,0.0,0.0,0.5500053624,2.2000214496,1.10690033107,0.65382362237,0.453076708698
 01/23  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,25.6323604923,25.6123604923,0.02
 01/23  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,25.397566131,24.9444915485,0.453074582503
 01/23  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,15.037988988,14.5848487443,0.453140243771
 01/23  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,11.3497664435,10.8966009823,0.453165461141
 01/23  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,10.1067458465,9.65359151062,0.453154335897
 01/23  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,9.84180614153,9.38864401939,0.453162122141
 01/23  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,11.0113887318,10.1250777735,0.886310958311
 01/23  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,7.936672341,7.48347290394,0.453199437056
 01/23  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,7.31858797998,6.86546728203,0.453120697949
 01/23  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,7.32847929816,6.87535159705,0.453127701116
 01/23  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,7.51548405261,7.06231559721,0.453168455407
 01/23  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,11.7649497106,11.3118107623,0.453138948298
 01/23  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,14.113575598,13.6604532619,0.453122336141
 01/23  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,14.967378407,14.5142793114,0.453099095601
 01/23  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,16.0874516162,15.6343471925,0.45310442371
 01/23  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,16.4266163449,16.4066163449,0.02
 01/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086960865,0.0,0.453086960865
 01/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080252682,0.0,0.453080252682
 01/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307616188,0.0,0.45307616188
 01/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072067337,0.0,0.453072067337
 01/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/24  05:00:00,4.84639602345,0.0683718926414,0.0,0.0,0.2750026812,2.2000214496,0.474467661325,0.0213996894358,0.45306797189
 01/24  06:00:00,5.60278427764,0.548839813201,0.000917652435986,0.0,0.5500053624,2.2000214496,0.517587722795,0.064489444246,0.453098278549
 01/24  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,22.5768302805,22.5568302805,0.02
 01/24  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,24.0931048173,23.6399904886,0.453114328697
 01/24  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,14.5014555742,14.048325374,0.453130200191
 01/24  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,11.0148922695,10.5617378965,0.453154372964
 01/24  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,7.81706546903,7.36391177102,0.45315369801
 01/24  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.43517983756,4.54884314503,0.886336692537
 01/24  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,4.65332637751,4.20014524833,0.453181129173
 01/24  14:00:00,12.1273774253,2.22648788085,0.000793021240747,0.0,4.9500482616,4.9500482616,2.78583646146,2.33266906581,0.45316739565
 01/24  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.10708964017,1.65398362848,0.453106011685
 01/24  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.90712586459,1.45398500315,0.453140861445
 01/24  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.9866117994,1.53344604387,0.453165755531
 01/24  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,7.28531509722,6.83217135203,0.45314374519
 01/24  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,11.3670025441,10.9138855631,0.453116981015
 01/24  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,12.9225989286,12.4695005357,0.453098392855
 01/24  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,13.5402388529,13.0871617689,0.45307708407
 01/24  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,13.5573081336,13.5373081336,0.02
 01/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309586561,0.0,0.45309586561
 01/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085133193,0.0,0.453085133193
 01/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081068501,0.0,0.453081068501
 01/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077001983,0.0,0.453077001983
 01/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072933565,0.0,0.453072933565
 01/25  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080568603,0.0,0.453080568603
 01/25  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,17.5015350003,17.4815350003,0.02
 01/25  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,17.4708291464,17.0177262303,0.453102916107
 01/25  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,7.50364126211,7.05050009843,0.45314116368
 01/25  10:00:00,12.1273379344,2.22648788085,0.000753530327337,0.0,4.9500482616,4.9500482616,3.46680392375,3.01365345258,0.453150471165
 01/25  11:00:00,12.128330676,2.22648788085,0.00174627199068,0.0,4.9500482616,4.9500482616,2.33585367741,1.88268812454,0.45316555287
 01/25  12:00:00,12.1278021321,2.22648788085,0.00121772800477,0.0,4.9500482616,4.9500482616,2.16028471128,1.27393439947,0.886350311807
 01/25  13:00:00,11.6013457358,2.22648788085,0.0247666941702,0.0,4.9500482616,4.4000428992,1.83495577355,1.38176874238,0.453187031168
 01/25  14:00:00,12.2356514731,2.22648788085,0.109067069092,0.0,4.9500482616,4.9500482616,0.945070458758,0.491896827416,0.453173631342
 01/25  15:00:00,12.2318288365,2.22648788085,0.10524443245,0.0,4.9500482616,4.9500482616,0.734733063314,0.281583379182,0.453149684132
 01/25  16:00:00,12.1691441059,2.22648788085,0.0425597017978,0.0,4.9500482616,4.9500482616,0.662280143865,0.209152995015,0.45312714885
 01/25  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.795706405444,0.342543766945,0.453162638499
 01/25  18:00:00,10.0316894653,2.22648788085,0.00214796042453,0.0,2.750026812,2.750026812,2.86974894091,2.41657874625,0.45317019466
 01/25  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,6.1756891204,5.7225581878,0.453130932605
 01/25  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,7.77104338854,7.31794448923,0.453098899307
 01/25  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,9.02796717505,8.57489200295,0.453075172099
 01/25  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,9.77684053429,9.32377945981,0.453061074481
 01/25  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305587607,0.0,0.45305587607
 01/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087616529,0.0,0.453087616529
 01/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083578954,0.0,0.453083578954
 01/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079538127,0.0,0.453079538127
 01/26  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/26  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085061403,0.0,0.453085061403
 01/26  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,15.5198097154,15.0667151596,0.453094555766
 01/26  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,17.5097669973,17.4897669973,0.02
 01/26  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,7.70419203584,7.25105365516,0.453138380684
 01/26  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.94806044285,4.0617347712,0.886325671654
 01/26  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.61476732836,3.16160226902,0.453165059336
 01/26  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.42120757378,1.96803396962,0.453173604157
 01/26  13:00:00,11.5827659245,2.22648788085,0.00618688284861,0.0,4.9500482616,4.4000428992,2.36041548201,1.90722065941,0.453194822602
 01/26  14:00:00,12.1648187893,2.22648788085,0.0382343852517,0.0,4.9500482616,4.9500482616,1.4193994352,0.966253499668,0.453145935537
 01/26  15:00:00,12.1337083089,2.22648788085,0.00712390487423,0.0,4.9500482616,4.9500482616,1.20855448494,0.755407066215,0.453147418723
 01/26  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.15498518786,0.701839809908,0.453145377954
 01/26  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.67005584866,0.78372121539,0.886334633274
 01/26  18:00:00,10.0299771532,2.22648788085,0.000435648384731,0.0,2.750026812,2.750026812,3.98976408729,3.5366251383,0.453138948981
 01/26  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,6.98370031634,6.96370031634,0.02
 01/26  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,8.71970044747,8.26659509757,0.453105349895
 01/26  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,9.52451490715,9.0714401345,0.45307477265
 01/26  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,9.39617108288,8.94310378247,0.453067300408
 01/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064107996,0.0,0.453064107996
 01/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306007667,0.0,0.45306007667
 01/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056056139,0.0,0.453056056139
 01/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087826745,0.0,0.453087826745
 01/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090978871,0.0,0.453090978871
 01/27  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,10.818948757,10.3658845218,0.453064235221
 01/27  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,13.0146334877,12.5615343489,0.453099138823
 01/27  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.96553701891,5.51240631175,0.453130707157
 01/27  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.41543681145,3.96227531622,0.453161495235
 01/27  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.53566128671,3.08252898219,0.453132304526
 01/27  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.3425025485,1.88933343331,0.45316911519
 01/27  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,2.37431995946,1.92115488957,0.453165069884
 01/27  14:00:00,12.1301331553,2.22648788085,0.00354875124627,0.0,4.9500482616,4.9500482616,1.41976028022,0.533422535465,0.886337744752
 01/27  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.755347323214,0.302214278479,0.453133044735
 01/27  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.670132504902,0.216994817195,0.453137687707
 01/27  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.595636933917,0.142499555966,0.453137377951
 01/27  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,2.59076574234,2.13765925382,0.453106488519
 01/27  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,4.00934692866,3.55623988506,0.453107043602
 01/27  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,3.92743655743,3.90743655743,0.02
 01/27  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,4.85710416422,4.40402892039,0.453075243827
 01/27  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,5.03472883871,4.58165345297,0.453075385738
 01/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074050478,0.0,0.453074050478
 01/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070035723,0.0,0.453070035723
 01/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066033499,0.0,0.453066033499
 01/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306203164,0.0,0.45306203164
 01/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058031014,0.0,0.453058031014
 01/28  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,8.58052349661,8.12745050059,0.453072996025
 01/28  08:00:00,4.97651469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,10.0137938843,9.56069097693,0.453102907418
 01/28  09:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,6.07221342494,6.05221342494,0.02
 01/28  10:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,5.44565312663,4.99256629318,0.453086833444
 01/28  11:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,5.10229649574,4.64920802072,0.453088475021
 01/28  12:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,5.4269456551,4.97385218205,0.453093473045
 01/28  13:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,6.96230268492,6.50920841898,0.453094265943
 01/28  14:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,7.40520027599,6.95211321722,0.453087058773
 01/28  15:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,7.47739518986,7.45739518986,0.02
 01/28  16:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,8.26836925437,7.81526970907,0.453099545305
 01/28  17:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,8.86978415214,8.41667791543,0.453106236709
 01/28  18:00:00,6.45450664926,2.22648788085,0.0,0.0,0.2750026812,1.6500160872,10.0904712395,9.63738711875,0.453084120771
 01/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309265012,0.0,0.45309265012
 01/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063889343,0.0,0.453063889343
 01/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080015438,0.0,0.453080015438
 01/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073301615,0.0,0.453073301615
 01/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063326453,0.0,0.453063326453
 01/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088066317,0.0,0.453088066317
 01/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077868843,0.0,0.453077868843
 01/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081494903,0.0,0.453081494903
 01/29  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069948652,0.0,0.453069948652
 01/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078599168,0.0,0.453078599168
 01/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086630296,0.0,0.453086630296
 01/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084969253,0.0,0.453084969253
 01/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096835168,0.0,0.453096835168
 01/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085115905,0.0,0.453085115905
 01/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079493129,0.0,0.453079493129
 01/29  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080995894,0.0,0.453080995894
 01/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088072575,0.0,0.453088072575
 01/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058759702,0.0,0.453058759702
 01/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061083309,0.0,0.453061083309
 01/29  24:00:00,4.30139784063,0.0733790722245,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/30  01:00:00,4.92602512798,0.146758144449,0.00124285272201,0.0,0.2750026812,2.2000214496,0.453086914256,0.0,0.453086914256
 01/30  02:00:00,4.84775835093,0.0688380606588,0.000896159462182,0.0,0.2750026812,2.2000214496,0.469710166037,0.016626512501,0.453083653536
 01/30  03:00:00,5.20664060365,0.42665139865,0.00196507419222,0.0,0.2750026812,2.2000214496,0.0525377581954,0.0325377581954,0.02
 01/30  04:00:00,5.27528488417,0.495489459309,0.00177129406094,0.0,0.2750026812,2.2000214496,0.499400779005,0.0463210571008,0.453079721905
 01/30  05:00:00,5.41752628623,0.637240424175,0.00226173125387,0.0,0.2750026812,2.2000214496,0.617023523952,0.163946518501,0.453077005451
 01/30  06:00:00,5.72549792156,0.670960202478,0.00151090707573,0.0,0.5500053624,2.2000214496,0.105673958012,0.0856739580119,0.02
 01/30  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,23.2196389771,22.7665400651,0.453098911997
 01/30  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,23.0156127046,22.5625151156,0.453097588966
 01/30  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,14.5611161484,14.1079620908,0.453154057624
 01/30  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,11.9124409137,11.4593216103,0.45311930337
 01/30  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,10.1859791704,9.73282746884,0.453151701595
 01/30  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,8.76467602891,8.31153629164,0.453139737277
 01/30  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,8.53624994127,7.64987800264,0.886371938631
 01/30  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,6.59443186574,6.14125222877,0.453179636971
 01/30  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,6.48359338482,6.03049147148,0.45310191334
 01/30  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,6.16130262143,5.70819401198,0.453108609443
 01/30  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,6.25374615785,5.80059514321,0.45315101464
 01/30  18:00:00,9.64570817152,2.22648788085,0.0,0.0,2.750026812,2.750026812,10.8648472705,10.4117248977,0.453122372792
 01/30  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,13.2027731628,12.7496667788,0.453106383995
 01/30  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,14.4173535023,13.9642463725,0.453107129879
 01/30  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,15.4248647645,14.9717537665,0.453110998075
 01/30  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,15.6079691056,15.5879691056,0.02
 01/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084236808,0.0,0.453084236808
 01/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066153381,0.0,0.453066153381
 01/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062204458,0.0,0.453062204458
 01/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058255764,0.0,0.453058255764
 01/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090086539,0.0,0.453090086539
 01/31  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064125329,0.0,0.453064125329
 01/31  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,21.0752970144,21.0552970144,0.02
 01/31  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,21.7987526871,21.3456516864,0.453101000782
 01/31  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,11.9738904642,11.5207424065,0.45314805773
 01/31  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,7.5227914793,7.06963345725,0.453158022044
 01/31  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.99873194684,4.54557399897,0.453157947871
 01/31  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.06975953155,3.18343090091,0.88632863064
 01/31  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,3.29659662081,2.84342469359,0.453171927218
 01/31  14:00:00,12.1281984489,2.22648788085,0.00161404485031,0.0,4.9500482616,4.9500482616,1.86265833179,1.40946312116,0.45319521063
 01/31  15:00:00,12.1286214733,2.22648788085,0.00203706924157,0.0,4.9500482616,4.9500482616,1.12934419985,0.676189371721,0.453154828129
 01/31  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.908349958726,0.45521609794,0.453133860786
 01/31  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.920802545481,0.467643101885,0.453159443596
 01/31  18:00:00,9.64719947585,2.22648788085,0.00149130432885,0.0,2.750026812,2.750026812,3.44848350688,2.99534536136,0.453138145513
 01/31  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,6.49323244663,6.040120975,0.453111471629
 01/31  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,7.73026291902,7.2771691251,0.453093793924
 01/31  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,8.63021408161,8.17714116452,0.453072917087
 01/31  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,8.3791381202,8.3591381202,0.02
 01/31  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091852523,0.0,0.453091852523
 01/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081478859,0.0,0.453081478859
 02/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077544749,0.0,0.453077544749
 02/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073609375,0.0,0.453073609375
 02/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306967301,0.0,0.45306967301
 02/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077476109,0.0,0.453077476109
 02/01  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,11.0171459356,10.9971459356,0.02
 02/01  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,12.0487022445,11.595602185,0.453100059559
 02/01  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.64652055086,3.19338178274,0.453138768123
 02/01  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.63342659566,1.18026174283,0.453164852833
 02/01  11:00:00,12.126935093,2.22648788085,0.000350688931978,0.0,4.9500482616,4.9500482616,0.851246976562,0.398093325843,0.453153650719
 02/01  12:00:00,12.1294860086,2.22648788085,0.00290160453878,0.0,4.9500482616,4.9500482616,0.922112418602,0.0357627306208,0.886349687981
 02/01  13:00:00,11.5909113644,2.22648788085,0.0143323227578,0.0,4.9500482616,4.4000428992,0.516993998097,0.0638056336065,0.453188364491
 02/01  14:00:00,12.2121895146,2.22648788085,0.0856051105688,0.0,4.9500482616,4.9500482616,0.453175728889,0.0,0.453175728889
 02/01  15:00:00,12.1628764334,2.22648788085,0.0362920293019,0.0,4.9500482616,4.9500482616,0.45315235881,0.0,0.45315235881
 02/01  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453140354809,0.0,0.453140354809
 02/01  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.886302841486,0.0,0.886302841486
 02/01  18:00:00,9.64570817152,2.22648788085,0.0,0.0,2.750026812,2.750026812,0.342542274685,0.322542274685,0.02
 02/01  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.33488362723,0.88176272205,0.453120905177
 02/01  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.86287452169,1.40977210299,0.453102418707
 02/01  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,3.22959522368,2.77651443163,0.453080792057
 02/01  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,3.97130764944,3.51824080792,0.453066841512
 02/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061722573,0.0,0.453061722573
 02/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057796645,0.0,0.453057796645
 02/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089660898,0.0,0.453089660898
 02/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087249908,0.0,0.453087249908
 02/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092926585,0.0,0.453092926585
 02/02  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,6.74661791624,6.29355408298,0.453063833265
 02/02  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,9.24864561053,9.22864561053,0.02
 02/02  09:00:00,12.1280778894,2.22648788085,0.0014934853032,0.0,4.9500482616,4.9500482616,1.75922368235,1.30610352162,0.453120160731
 02/02  10:00:00,12.1284584909,2.22648788085,0.00187408682266,0.0,4.9500482616,4.9500482616,0.981610634224,0.0952942553061,0.886316378918
 02/02  11:00:00,12.1490220937,2.22648788085,0.0224376896202,0.0,4.9500482616,4.9500482616,0.453158628796,0.0,0.453158628796
 02/02  12:00:00,12.2524275454,2.22648788085,0.125843141356,0.0,4.9500482616,4.9500482616,0.453165134082,0.0,0.453165134082
 02/02  13:00:00,11.6154741655,2.22648788085,0.0388951238224,0.0,4.9500482616,4.4000428992,0.453205768393,0.0,0.453205768393
 02/02  14:00:00,12.198081142,2.22648788085,0.0714967379109,0.0,4.9500482616,4.9500482616,0.453157505996,0.0,0.453157505996
 02/02  15:00:00,12.1764999674,2.22648788085,0.0499155633538,0.0,4.9500482616,4.9500482616,0.886267359762,0.0,0.886267359762
 02/02  16:00:00,12.2072017859,2.22648788085,0.0806173818819,0.0,4.9500482616,4.9500482616,0.453133302921,0.0,0.453133302921
 02/02  17:00:00,12.1444894717,2.22648788085,0.0179050676464,0.0,4.9500482616,4.9500482616,0.453171122599,0.0,0.453171122599
 02/02  18:00:00,9.64829625445,2.22648788085,0.00258808292193,0.0,2.750026812,2.750026812,0.632827730173,0.179700606164,0.453127124009
 02/02  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.675415890963,0.655415890963,0.02
 02/02  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.35856453883,0.905448636788,0.453115902039
 02/02  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,1.98939163095,1.53630228578,0.453089345167
 02/02  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,2.84739420608,2.39431234507,0.453081861011
 02/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078666093,0.0,0.453078666093
 02/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074749469,0.0,0.453074749469
 02/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070835707,0.0,0.453070835707
 02/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066921531,0.0,0.453066921531
 02/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066365809,0.0,0.453066365809
 02/03  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,4.96880302657,4.5157235519,0.453079474667
 02/03  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,7.89694717533,7.44383213593,0.453115039397
 02/03  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.00177657845,1.54862780949,0.453148768961
 02/03  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.886436090267,0.433286752925,0.453149337342
 02/03  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.55370287192,0.100551414175,0.453151457745
 02/03  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453152496243,0.0,0.453152496243
 02/03  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.761656040086,0.308471471667,0.45318456842
 02/03  14:00:00,12.1313444452,2.22648788085,0.00476004113563,0.0,4.9500482616,4.9500482616,1.00122852911,0.114922323565,0.886306205543
 02/03  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.595999330037,0.142845430057,0.45315389998
 02/03  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.795996239056,0.342865032618,0.453131206438
 02/03  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.5107388611,1.05757820407,0.453160657035
 02/03  18:00:00,9.64570817152,2.22648788085,0.0,0.0,2.750026812,2.750026812,5.16531363956,4.71218492075,0.453128718809
 02/03  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,7.31653025805,6.86344918578,0.453081072262
 02/03  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,7.68105913408,7.66105913408,0.02
 02/03  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,8.69656663528,8.24346891261,0.453097722668
 02/03  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,8.73311357148,8.28001582632,0.453097745158
 02/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306060766,0.0,0.45306060766
 02/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056688952,0.0,0.453056688952
 02/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308858532,0.0,0.45308858532
 02/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084687865,0.0,0.453084687865
 02/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080787216,0.0,0.453080787216
 02/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,13.5844714418,13.131412714,0.453058727843
 02/04  08:00:00,4.97651469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,16.8418598604,16.3887739838,0.45308587653
 02/04  09:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,13.431948986,13.411948986,0.02
 02/04  10:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,12.6313124168,12.1782016493,0.45311076749
 02/04  11:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,11.6067980457,11.1536837078,0.453114337905
 02/04  12:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,10.3643464029,9.91122667672,0.45311972621
 02/04  13:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,11.0723335558,10.6192142583,0.453119297499
 02/04  14:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,11.1822037832,10.7290914999,0.453112283242
 02/04  15:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,11.3134876651,10.8604041426,0.453083522547
 02/04  16:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,9.88598495152,9.86598495152,0.02
 02/04  17:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,10.9102472581,10.4571355057,0.453111752421
 02/04  18:00:00,6.07067331592,2.22648788085,0.0,0.0,0.2750026812,1.6500160872,13.085425546,12.6323392676,0.453086278428
 02/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080835879,0.0,0.453080835879
 02/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089465776,0.0,0.453089465776
 02/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071454437,0.0,0.453071454437
 02/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063198207,0.0,0.453063198207
 02/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054001906,0.0,0.453054001906
 02/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078892421,0.0,0.453078892421
