Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068738758,0.0,0.453068738758
 02/05  06:00:00,4.43497413652,0.206514181977,0.00044118613918,0.0,0.2750026812,1.6500160872,0.474936763095,0.0218664644373,0.453070298658
 02/05  07:00:00,4.60667757937,0.761932428517,0.000559715785024,0.0,0.2750026812,1.6500160872,0.137700986671,0.117700986671,0.02
 02/05  08:00:00,2.73410287871,0.80793707177,0.00114703853497,0.0,0.2750026812,1.6500160872,0.556782935323,0.103721955821,0.453060979502
 02/05  09:00:00,2.48701544828,0.561996679881,0.0,0.0,0.2750026812,1.6500160872,0.563748404152,0.110661051271,0.453087352881
 02/05  10:00:00,2.38445760932,0.459438840918,0.0,0.0,0.2750026812,1.6500160872,0.111313716763,0.0913137167627,0.02
 02/05  11:00:00,2.5586188564,0.631533992566,0.00206609543072,0.0,0.2750026812,1.6500160872,0.558894995216,0.105817966241,0.453077028975
 02/05  12:00:00,2.5582230297,0.631767076574,0.00143718471844,0.0,0.2750026812,1.6500160872,0.547678114542,0.0946613513242,0.453016763218
 02/05  13:00:00,2.06230372613,0.136743785283,0.000541172440984,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  14:00:00,2.17361902938,0.245474223872,0.00312603710641,0.0,0.2750026812,1.6500160872,0.453085376556,0.0,0.453085376556
 02/05  15:00:00,2.07177691285,0.146758144449,0.0,0.0,0.2750026812,1.6500160872,0.470932418656,0.0178403420639,0.453092076592
 02/05  16:00:00,2.34112677257,0.41517838854,0.000929615621472,0.0,0.2750026812,1.6500160872,0.10254367666,0.08254367666,0.02
 02/05  17:00:00,2.58869872186,0.663679953456,0.0,0.0,0.2750026812,1.6500160872,0.697888000427,0.24480517881,0.453082821618
 02/05  18:00:00,4.4130539666,0.568868531534,0.0,0.0,0.2750026812,1.6500160872,0.880660821815,0.427576428427,0.453084393388
 02/05  19:00:00,5.24677794971,1.0187591813,0.0,0.0,0.2750026812,1.6500160872,0.845872199547,0.825872199547,0.02
 02/05  20:00:00,5.21416302475,0.986144256345,0.0,0.0,0.2750026812,1.6500160872,1.45712154226,1.00403558224,0.453085960022
 02/05  21:00:00,5.55056668524,1.32254791683,0.0,0.0,0.2750026812,1.6500160872,1.98988088907,1.53679379757,0.4530870915
 02/05  22:00:00,5.42984525612,1.20182648771,0.0,0.0,0.2750026812,1.6500160872,1.64705103693,1.62705103693,0.02
 02/05  23:00:00,5.56854020452,1.34052143612,0.0,0.0,0.2750026812,1.6500160872,2.64092268149,2.18783233739,0.453090344099
 02/05  24:00:00,5.42984525612,1.20182648771,0.0,0.0,0.2750026812,1.6500160872,2.73583809029,2.28274936442,0.453088725861
 02/06  01:00:00,6.11854556692,1.34052143612,0.0,0.0,0.2750026812,2.2000214496,2.3490527675,2.3290527675,0.02
 02/06  02:00:00,5.97985061852,1.20182648771,0.0,0.0,0.2750026812,2.2000214496,2.84931362274,2.39623856447,0.453075058267
 02/06  03:00:00,6.11854556692,1.34052143612,0.0,0.0,0.2750026812,2.2000214496,3.01244648712,2.55935531877,0.453091168351
 02/06  04:00:00,6.10388811368,1.32586398287,0.0,0.0,0.2750026812,2.2000214496,2.91901960233,2.89901960233,0.02
 02/06  05:00:00,6.41977948373,1.64175535293,0.0,0.0,0.2750026812,2.2000214496,3.57587710862,3.12278615442,0.4530909542
 02/06  06:00:00,6.47634882679,1.42332201478,0.0,0.0,0.5500053624,2.2000214496,3.60584005172,3.15274328549,0.453096766227
 02/06  07:00:00,6.89568135952,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,29.7169087697,29.6969087697,0.02
 02/06  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,30.639149331,30.186046536,0.453102794958
 02/06  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,21.2066698249,20.7535152044,0.45315462051
 02/06  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,17.7674995545,17.3143496413,0.453149913128
 02/06  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,15.187458044,14.7343077314,0.453150312538
 02/06  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,13.121569142,12.6683986073,0.453170534718
 02/06  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,14.2350220297,13.3486941553,0.886327874398
 02/06  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,11.7574804767,11.3043069912,0.453173485521
 02/06  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,11.1077988927,10.654665229,0.453133663729
 02/06  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,11.1586141533,10.7054735413,0.453140612005
 02/06  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,11.5513453215,11.0982299657,0.453115355851
 02/06  18:00:00,9.64570817152,2.22648788085,0.0,0.0,2.750026812,2.750026812,15.3711131459,14.9179821777,0.453130968171
 02/06  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,17.4904724437,17.0373826043,0.453089839433
 02/06  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,19.3879843586,18.9348885103,0.453095848217
 02/06  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,21.0488719552,20.5957732928,0.453098662364
 02/06  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,19.8435473748,19.8235473748,0.02
 02/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091703879,0.0,0.453091703879
 02/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062508313,0.0,0.453062508313
 02/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058619515,0.0,0.453058619515
 02/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090514114,0.0,0.453090514114
 02/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  05:00:00,5.25938771978,0.480467920559,0.000895668420433,0.0,0.2750026812,2.2000214496,0.523954601827,0.0708679437526,0.453086658075
 02/07  06:00:00,5.60233279322,0.549305981218,0.0,0.0,0.5500053624,2.2000214496,0.504413833659,0.05131551608,0.453098317579
 02/07  07:00:00,6.89568135952,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,23.714195313,23.694195313,0.02
 02/07  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,24.282623061,23.8295419144,0.453081146683
 02/07  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,15.841251551,15.3881314547,0.45312009639
 02/07  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,12.9181898369,12.465044494,0.453145342872
 02/07  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,10.9469655958,10.4938204403,0.453145155473
 02/07  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,10.4910117431,9.60469636741,0.88631537567
 02/07  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,10.9302973485,10.4770900053,0.453207343163
 02/07  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,9.09814891101,8.644991202,0.453157709012
 02/07  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,8.66314178264,8.21000693799,0.453134844651
 02/07  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,8.77913829734,8.32599774248,0.453140554858
 02/07  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,9.14487853398,8.69170516804,0.453173365943
 02/07  18:00:00,9.26187483819,2.22648788085,0.0,0.0,2.750026812,2.750026812,13.7859296987,13.3327779643,0.453151734444
 02/07  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,16.0597886904,15.606687654,0.453101036387
 02/07  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,16.463596445,16.0105102617,0.453086183307
 02/07  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,17.1566154543,16.7035055712,0.453109883083
 02/07  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,17.8582986916,17.4052095426,0.453089149008
 02/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081829051,0.0,0.453081829051
 02/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077942944,0.0,0.453077942944
 02/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  03:00:00,5.26154806783,0.483523937023,0.0,0.0,0.2750026812,2.2000214496,0.592331064686,0.139255790958,0.453075273728
 02/08  04:00:00,6.04368149959,1.26565736879,0.0,0.0,0.2750026812,2.2000214496,1.25705143582,0.803981202147,0.45307023367
 02/08  05:00:00,5.90795654139,1.12993241059,0.0,0.0,0.2750026812,2.2000214496,1.27913925656,1.25913925656,0.02
 02/08  06:00:00,6.46544232524,1.41241551324,0.0,0.0,0.5500053624,2.2000214496,2.4284259997,1.9753357053,0.4530902944
 02/08  07:00:00,6.89568135952,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,25.6240327689,25.1709471278,0.453085641064
 02/08  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,27.5784270014,27.5584270014,0.02
 02/08  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,18.0685211077,17.615377599,0.453143508674
 02/08  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,14.6123213286,13.7260107112,0.886310617406
 02/08  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,12.2492188178,11.7960549966,0.453163821204
 02/08  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,10.4049474193,9.95177357385,0.453173845445
 02/08  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,10.588353807,10.1351643814,0.453189425578
 02/08  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,8.65423820341,8.20109590061,0.453142302803
 02/08  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,7.40590887266,6.95276418818,0.453144684478
 02/08  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,6.70250278994,6.24936025476,0.453142535188
 02/08  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,7.43890992247,6.5525769963,0.886332926171
 02/08  18:00:00,9.26187483819,2.22648788085,0.0,0.0,2.750026812,2.750026812,12.9576360184,12.504505429,0.453130589352
 02/08  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,16.2852901821,16.2652901821,0.02
 02/08  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,18.0816334794,17.6285275633,0.453105916102
 02/08  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,18.5478891793,18.0948134354,0.453075743876
 02/08  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,18.6890341048,18.2359655955,0.453068509253
 02/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065469255,0.0,0.453065469255
 02/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061578715,0.0,0.453061578715
 02/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057691874,0.0,0.453057691874
 02/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089596981,0.0,0.453089596981
 02/09  05:00:00,4.98494537818,0.206514181977,0.000407065398954,0.0,0.2750026812,2.2000214496,0.0411476505209,0.0211476505209,0.02
 02/09  06:00:00,5.36599891733,0.31157561073,0.00139649459752,0.0,0.5500053624,2.2000214496,0.496084514662,0.0429915650659,0.453092949596
 02/09  07:00:00,6.89568135952,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,22.7897055391,22.336639177,0.453066362182
 02/09  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,22.988416302,22.5353133753,0.453102926713
 02/09  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,13.3683936172,12.9152380623,0.4531555549
 02/09  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,10.9650904693,10.5119864864,0.453103982901
 02/09  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,9.45944933322,9.00631122876,0.45313810446
 02/09  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,8.18256878385,7.72942942479,0.453139359058
 02/09  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,8.48832424803,8.03515269818,0.453171549849
 02/09  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,6.20127351548,5.31488068668,0.886392828804
 02/09  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.73466662773,4.28152512994,0.45314149779
 02/09  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.05779720378,4.60464916141,0.453148042368
 02/09  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.39762684555,4.94447862232,0.453148223233
 02/09  18:00:00,9.26187483819,2.22648788085,0.0,0.0,2.750026812,2.750026812,9.79092341094,9.33780556886,0.453117842078
 02/09  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,11.9870320122,11.5339144103,0.453117601872
 02/09  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,12.0712175264,12.0512175264,0.02
 02/09  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,12.8662123209,12.4131262805,0.453086040368
 02/09  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,12.7095627347,12.2564764289,0.453086305818
 02/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085016296,0.0,0.453085016296
 02/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081128403,0.0,0.453081128403
 02/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077240154,0.0,0.453077240154
 02/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307335026,0.0,0.45307335026
 02/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069459492,0.0,0.453069459492
 02/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/10  07:00:00,6.89568135952,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,17.3895354978,16.9364508711,0.453084626639
 02/10  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,17.5748332831,17.1217215102,0.453111772896
 02/10  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,9.86370184288,9.41056911685,0.453132726035
 02/10  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,7.60584629185,7.15268422841,0.453162063438
 02/10  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,6.07230603002,5.6191732873,0.453132742718
 02/10  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.11528304775,3.66211870332,0.453164344428
 02/10  13:00:00,11.5771450768,2.22648788085,0.000566035136727,0.0,4.9500482616,4.4000428992,2.64499242441,2.19179208695,0.453200337469
 02/10  14:00:00,12.1286227787,2.22648788085,0.00203837464847,0.0,4.9500482616,4.9500482616,1.51707005641,0.630704770549,0.886365285859
 02/10  15:00:00,12.127840746,2.22648788085,0.0012563419023,0.0,4.9500482616,4.9500482616,0.701505268783,0.248363422971,0.453141845812
 02/10  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.653011914752,0.19986396405,0.453147950701
 02/10  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.697621117113,0.244458584191,0.453162532922
 02/10  18:00:00,9.26243440619,2.22648788085,0.000559568001188,0.0,2.750026812,2.750026812,3.59446000675,3.14133671811,0.453123288641
 02/10  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,6.36422015073,5.91109398509,0.453126165639
 02/10  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,7.10147450885,6.64837805656,0.45309645229
 02/10  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,7.74222198319,7.72222198319,0.02
 02/10  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,9.21821409221,8.76514273519,0.453071357021
 02/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068811122,0.0,0.453068811122
 02/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064879492,0.0,0.453064879492
 02/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060985357,0.0,0.453060985357
 02/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057093132,0.0,0.453057093132
 02/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088997704,0.0,0.453088997704
 02/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  07:00:00,6.89568135952,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,15.6635804443,15.2104877105,0.453092733851
 02/11  08:00:00,4.97651469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,18.4003092352,17.9472192176,0.453090017624
 02/11  09:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,15.2459950124,14.7928896972,0.453105315156
 02/11  10:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,13.3175571298,13.2975571298,0.02
 02/11  11:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,12.6010412276,12.1479265205,0.453114707086
 02/11  12:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,11.4611605302,11.0080460556,0.453114474649
 02/11  13:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,11.5870271419,11.1339084237,0.453118718203
 02/11  14:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,10.890495467,10.4373844394,0.453111027656
 02/11  15:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,10.2563506023,9.80326549099,0.453085111328
 02/11  16:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,9.8990547969,9.8790547969,0.02
 02/11  17:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,11.2864823925,10.8333910149,0.453091377664
 02/11  18:00:00,5.68683998259,2.22648788085,0.0,0.0,0.2750026812,1.6500160872,14.0206285532,13.5675345793,0.453093973892
 02/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089550495,0.0,0.453089550495
 02/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059423666,0.0,0.453059423666
 02/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077452642,0.0,0.453077452642
 02/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071891489,0.0,0.453071891489
 02/12  01:00:00,4.43453295038,0.206514181977,0.0,0.0,0.2750026812,1.6500160872,0.476544914869,0.0234815174706,0.453063397399
 02/12  02:00:00,4.97517305061,0.746652567011,0.00050171519301,0.0,0.2750026812,1.6500160872,0.33188857628,0.31188857628,0.02
 02/12  03:00:00,5.42984525612,1.20182648771,0.0,0.0,0.2750026812,1.6500160872,1.37886613711,0.9257762975,0.453089839614
 02/12  04:00:00,5.56854020452,1.34052143612,0.0,0.0,0.2750026812,1.6500160872,1.9253571175,1.47227730933,0.45307980817
 02/12  05:00:00,5.42984525612,1.20182648771,0.0,0.0,0.2750026812,1.6500160872,2.11848895212,2.09848895212,0.02
 02/12  06:00:00,5.56854020452,1.34052143612,0.0,0.0,0.2750026812,1.6500160872,3.04688164074,2.59379292452,0.453088716224
 02/12  07:00:00,5.04601192278,1.20182648771,0.0,0.0,0.2750026812,1.6500160872,3.46466053101,3.01157407786,0.453086453149
 02/12  08:00:00,3.26554020452,1.34052143612,0.0,0.0,0.2750026812,1.6500160872,2.69592229492,2.67592229492,0.02
 02/12  09:00:00,3.12684525612,1.20182648771,0.0,0.0,0.2750026812,1.6500160872,2.29260349663,1.83951810325,0.453085393377
 02/12  10:00:00,2.70566766986,0.780648901452,0.0,0.0,0.2750026812,1.6500160872,1.2096903491,1.1896903491,0.02
 02/12  11:00:00,2.69853680984,0.77351804144,0.0,0.0,0.2750026812,1.6500160872,1.44104500364,0.98795788107,0.453087122571
 02/12  12:00:00,2.97796389603,1.05294512762,0.0,0.0,0.2750026812,1.6500160872,1.44337702419,0.990292611786,0.453084412406
 02/12  13:00:00,2.7673748705,0.842356102099,0.0,0.0,0.2750026812,1.6500160872,0.740761870564,0.720761870564,0.02
 02/12  14:00:00,2.97796389603,1.05294512762,0.0,0.0,0.2750026812,1.6500160872,1.06178373275,0.608695054916,0.453088677837
 02/12  15:00:00,2.49435756173,0.568868531534,0.000470261795275,0.0,0.2750026812,1.6500160872,0.76051227247,0.307448708262,0.453063564208
 02/12  16:00:00,2.53284734183,0.607828573429,0.0,0.0,0.2750026812,1.6500160872,0.957998231528,0.504917868678,0.45308036285
 02/12  17:00:00,2.5627253606,0.637706592192,0.0,0.0,0.2750026812,1.6500160872,0.574963196943,0.554963196943,0.02
 02/12  18:00:00,4.29062241026,0.830270308522,0.0,0.0,0.2750026812,1.6500160872,1.34821508105,0.895133034788,0.453082046258
 02/12  19:00:00,5.13921293116,0.911194162758,0.0,0.0,0.2750026812,1.6500160872,1.12097183038,1.10097183038,0.02
 02/12  20:00:00,5.21212583537,0.984107066965,0.0,0.0,0.2750026812,1.6500160872,1.62833366644,1.17525016592,0.453083500522
 02/12  21:00:00,5.13921293116,0.911194162758,0.0,0.0,0.2750026812,1.6500160872,1.64558044858,1.19250171959,0.453078728994
 02/12  22:00:00,5.21212583537,0.984107066965,0.0,0.0,0.2750026812,1.6500160872,1.17328141944,1.15328141944,0.02
 02/12  23:00:00,5.44476275893,1.21674399053,0.0,0.0,0.2750026812,1.6500160872,2.02485138067,1.57175932678,0.453092053892
 02/12  24:00:00,5.4637551053,1.23573633689,0.0,0.0,0.2750026812,1.6500160872,2.02634864024,1.57325926769,0.453089372553
 02/13  01:00:00,6.00675046752,1.22872633672,0.0,0.0,0.2750026812,2.2000214496,1.34770348157,1.32770348157,0.02
 02/13  02:00:00,6.04970750626,1.27168337546,0.0,0.0,0.2750026812,2.2000214496,2.27469188289,1.82160671651,0.45308516638
 02/13  03:00:00,6.04868867918,1.27066454837,0.0,0.0,0.2750026812,2.2000214496,1.92030484076,1.46721390432,0.453090936438
 02/13  04:00:00,6.04970750626,1.27168337546,0.0,0.0,0.2750026812,2.2000214496,1.9959385049,1.9759385049,0.02
 02/13  05:00:00,6.04868867918,1.27066454837,0.0,0.0,0.2750026812,2.2000214496,2.0437624867,1.59068653283,0.453075953872
 02/13  06:00:00,6.32471018746,1.27168337546,0.0,0.0,0.5500053624,2.2000214496,2.55938045522,2.1062828947,0.453097560519
 02/13  07:00:00,6.89568135952,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,28.548376304,28.528376304,0.02
 02/13  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,28.3617865533,27.9087163864,0.453070166917
 02/13  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,17.9313492084,17.4782090773,0.453140131158
 02/13  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,12.6505535708,12.1973941751,0.453159395711
 02/13  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,9.97248584621,9.51932009355,0.453165752655
 02/13  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,8.36615100957,7.4798112821,0.886339727474
 02/13  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,7.34149250915,6.88829577463,0.453196734515
 02/13  14:00:00,12.1271804221,2.22648788085,0.000596017998801,0.0,4.9500482616,4.9500482616,5.05395941446,4.60081364717,0.453145767292
 02/13  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.13931616353,3.686193277,0.453122886523
 02/13  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.07692545281,3.62379572506,0.45312972775
 02/13  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.11934719339,4.66618607188,0.453161121502
 02/13  18:00:00,9.26187483819,2.22648788085,0.0,0.0,2.750026812,2.750026812,9.55781043892,9.10466007435,0.453150364571
 02/13  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,11.4947287335,11.0416151927,0.45311354078
 02/13  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,11.9724582196,11.5193839109,0.453074308714
 02/13  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,12.2848165792,11.8317186489,0.45309793034
 02/13  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,12.247115689,11.7940383169,0.453077372149
 02/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070132886,0.0,0.453070132886
 02/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066217981,0.0,0.453066217981
 02/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062302224,0.0,0.453062302224
 02/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058387721,0.0,0.453058387721
 02/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063980146,0.0,0.453063980146
 02/14  07:00:00,6.89568135952,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,17.2047096538,16.7516358714,0.4530737824
 02/14  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,17.6027073651,17.5827073651,0.02
 02/14  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,8.54683553096,8.09369351015,0.453142020805
 02/14  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.13184866148,4.67868970808,0.453158953395
 02/14  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.42928028424,3.54299330138,0.886286982855
 02/14  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.67187044783,3.21873409291,0.453136354921
 02/14  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,4.95246422409,4.49928829711,0.45317592698
 02/14  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.21910739159,3.76597864139,0.453128750196
 02/14  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.36611663864,4.91295062841,0.453166010233
 02/14  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.58740052381,5.13427302263,0.453127501179
 02/14  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.25964586431,4.37335911041,0.886286753903
 02/14  18:00:00,9.26187483819,2.22648788085,0.0,0.0,2.750026812,2.750026812,9.07344149594,8.62034378395,0.453097711989
 02/14  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,10.9100224716,10.8900224716,0.02
 02/14  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,11.6961083498,11.2430199501,0.453088399704
 02/14  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,11.9676048172,11.5144974718,0.453107345428
 02/14  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,11.7135979179,11.2605049431,0.453092974824
 02/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087655332,0.0,0.453087655332
 02/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083738339,0.0,0.453083738339
 02/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079815729,0.0,0.453079815729
 02/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075890884,0.0,0.453075890884
 02/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079096935,0.0,0.453079096935
 02/15  07:00:00,6.51184802619,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,12.9035256422,12.4504358232,0.453089818996
 02/15  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,10.2125068708,9.75939476399,0.453112106846
 02/15  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.15977287512,2.70665362871,0.453119246412
 02/15  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.38035258561,0.92720202467,0.453150560943
 02/15  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.692694559909,0.23957278486,0.45312177505
 02/15  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.464393508657,0.0112698194742,0.453123689183
 02/15  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.453194941879,0.0,0.453194941879
 02/15  14:00:00,12.142878887,2.22648788085,0.0162944829543,0.0,4.9500482616,4.9500482616,0.886320617865,0.0,0.886320617865
 02/15  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453125265911,0.0,0.453125265911
 02/15  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453151247594,0.0,0.453151247594
 02/15  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453130579898,0.0,0.453130579898
 02/15  18:00:00,9.26187483819,2.22648788085,0.0,0.0,2.750026812,2.750026812,3.72165856093,3.26853109192,0.453127469004
 02/15  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,6.37851427091,5.92541327606,0.453100994853
 02/15  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,6.29498752589,6.27498752589,0.02
 02/15  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,7.61589654876,7.16278088397,0.453115664797
 02/15  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,8.72880543032,8.27573558001,0.453069850311
 02/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068671605,0.0,0.453068671605
 02/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064735833,0.0,0.453064735833
 02/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060797209,0.0,0.453060797209
 02/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056860155,0.0,0.453056860155
 02/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092143333,0.0,0.453092143333
 02/16  07:00:00,6.51184802619,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,12.6519988036,12.1989308547,0.453067948836
 02/16  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,15.0099201699,14.5568255598,0.453094610074
 02/16  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,8.37391450523,7.92079953541,0.453114969819
 02/16  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,6.58637582038,6.13323176185,0.453144058534
 02/16  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.45368910075,5.00057463356,0.453114467191
 02/16  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.7481485249,4.29496946713,0.453179057774
 02/16  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,5.495532236,5.04239860999,0.453133626004
 02/16  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.19539976824,3.30904087544,0.8863588928
 02/16  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.48446747741,3.03134626037,0.453121217033
 02/16  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.45416652313,3.00103958094,0.453126942195
 02/16  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.83960126309,3.38644819475,0.453153068338
 02/16  18:00:00,8.87804150486,2.22648788085,0.0,0.0,2.750026812,2.750026812,8.05287576534,7.59974666621,0.453129099127
 02/16  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,10.3150980635,9.86199198024,0.453106083259
 02/16  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,11.1194262636,10.6663497912,0.453076472421
 02/16  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,11.4874120924,11.4674120924,0.02
 02/16  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,12.4869668956,12.0338819523,0.453084943267
 02/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084762634,0.0,0.453084762634
 02/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080810861,0.0,0.453080810861
 02/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076859626,0.0,0.453076859626
 02/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072907014,0.0,0.453072907014
 02/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068953528,0.0,0.453068953528
 02/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/17  07:00:00,6.51184802619,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,18.1753279976,17.7222452185,0.453082779082
 02/17  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,18.4542750513,18.0011730063,0.453102045
 02/17  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,8.77996652001,8.32681048094,0.453156039074
 02/17  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.93134963873,4.47818655724,0.453163081492
 02/17  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.45203283648,2.9988783065,0.453154529976
 02/17  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.45348759263,2.00030417658,0.453183416051
 02/17  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,2.88205825157,1.99568148036,0.886376771208
 02/17  14:00:00,12.1327374693,2.22648788085,0.00615306522426,0.0,4.9500482616,4.9500482616,1.2409221514,0.787750910224,0.453171241175
 02/17  15:00:00,12.1328560965,2.22648788085,0.00627169240622,0.0,4.9500482616,4.9500482616,0.852453666402,0.399337446583,0.453116219819
 02/17  16:00:00,12.1279113251,2.22648788085,0.00132692102474,0.0,4.9500482616,4.9500482616,0.661589651343,0.208446309899,0.453143341444
 02/17  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.590466745809,0.13729246083,0.453174284979
 02/17  18:00:00,8.88001685865,2.22648788085,0.00197535378869,0.0,2.750026812,2.750026812,2.18579113478,1.73266061139,0.453130523386
 02/17  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,6.4108020283,5.95767373928,0.453128289019
 02/17  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,7.95420782039,7.50109975507,0.453108065321
 02/17  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,7.60128847399,7.58128847399,0.02
 02/17  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,8.7092786283,8.25617551824,0.453103110065
 02/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083541668,0.0,0.453083541668
 02/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079459092,0.0,0.453079459092
 02/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056213295,0.0,0.453056213295
 02/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089597895,0.0,0.453089597895
 02/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084093053,0.0,0.453084093053
 02/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060129262,0.0,0.453060129262
 02/18  07:00:00,6.51184802619,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,14.7925571155,14.7725571155,0.02
 02/18  08:00:00,4.97651469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,16.8466320914,16.3935298793,0.453102212138
 02/18  09:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,10.2465691068,9.79345677539,0.453112331371
 02/18  10:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,6.25110926662,5.79798050634,0.453128760285
 02/18  11:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,4.19413151392,4.17413151392,0.02
 02/18  12:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,3.53875654183,3.08563177247,0.453124769358
 02/18  13:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,3.63734672285,3.18422850135,0.453118221502
 02/18  14:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,2.7920319173,2.33893729803,0.453094619277
 02/18  15:00:00,4.97789889992,2.22648788085,0.00138420706256,0.0,0.8250080436,1.9250187684,1.86814151784,1.41504708193,0.453094435911
 02/18  16:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,1.85612906726,1.40301830932,0.453110757943
 02/18  17:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,1.48090691595,1.46090691595,0.02
 02/18  18:00:00,5.30300664926,2.22648788085,0.0,0.0,0.2750026812,1.6500160872,3.44852881695,2.99543605844,0.453092758502
 02/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094254394,0.0,0.453094254394
 02/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089912399,0.0,0.453089912399
 02/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088307435,0.0,0.453088307435
 02/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064725931,0.0,0.453064725931
 02/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056862351,0.0,0.453056862351
 02/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081646366,0.0,0.453081646366
 02/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071428875,0.0,0.453071428875
 02/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068261679,0.0,0.453068261679
 02/19  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306341856,0.0,0.45306341856
 02/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090486131,0.0,0.453090486131
 02/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087191211,0.0,0.453087191211
 02/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088155135,0.0,0.453088155135
 02/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077735725,0.0,0.453077735725
 02/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091341738,0.0,0.453091341738
 02/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084800025,0.0,0.453084800025
 02/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083399933,0.0,0.453083399933
 02/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087789833,0.0,0.453087789833
 02/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088804878,0.0,0.453088804878
 02/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091629929,0.0,0.453091629929
 02/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079326347,0.0,0.453079326347
 02/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069088527,0.0,0.453069088527
 02/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058829619,0.0,0.453058829619
 02/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083584432,0.0,0.453083584432
 02/20  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087222867,0.0,0.453087222867
 02/20  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075619399,0.0,0.453075619399
 02/20  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088663864,0.0,0.453088663864
 02/20  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083362814,0.0,0.453083362814
 02/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092571664,0.0,0.453092571664
 02/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063287635,0.0,0.453063287635
 02/20  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071066334,0.0,0.453071066334
 02/20  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530852415,0.0,0.4530852415
 02/20  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086718214,0.0,0.453086718214
 02/20  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075842253,0.0,0.453075842253
 02/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064261579,0.0,0.453064261579
 02/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066557965,0.0,0.453066557965
 02/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056223841,0.0,0.453056223841
 02/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089037908,0.0,0.453089037908
 02/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085065413,0.0,0.453085065413
 02/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080993502,0.0,0.453080993502
 02/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/21  07:00:00,6.51184802619,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,10.2167097816,9.76361332591,0.453096455686
 02/21  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,12.869300714,12.4161979939,0.453102720083
 02/21  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.73153961933,5.27844015912,0.453099460212
 02/21  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.10915722157,2.65601600717,0.453141214403
 02/21  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.58129135216,1.12813489466,0.453156457504
 02/21  12:00:00,12.1278086816,2.22648788085,0.0012242774972,0.0,4.9500482616,4.9500482616,1.05367816209,0.600498425776,0.453179736312
 02/21  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,1.57171495991,0.685337027057,0.886377932855
 02/21  14:00:00,12.1388665187,2.22648788085,0.0122821146853,0.0,4.9500482616,4.9500482616,0.651049817597,0.197905267714,0.453144549883
 02/21  15:00:00,12.1316303322,2.22648788085,0.00504592811082,0.0,4.9500482616,4.9500482616,0.4662814505,0.0131467805531,0.453134669947
 02/21  16:00:00,12.1284169052,2.22648788085,0.00183250110438,0.0,4.9500482616,4.9500482616,0.453140982073,0.0,0.453140982073
 02/21  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453175825597,0.0,0.453175825597
 02/21  18:00:00,8.87942858223,2.22648788085,0.00138707736911,0.0,2.750026812,2.750026812,1.44446502607,0.991331944536,0.453133081534
 02/21  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,3.73581386796,3.28270597759,0.453107890372
 02/21  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,5.37818515187,4.9250767122,0.453108439672
 02/21  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,5.96577492942,5.51266282982,0.453112099602
 02/21  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,5.63131051438,5.61131051438,0.02
 02/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309086459,0.0,0.45309086459
 02/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067128189,0.0,0.453067128189
 02/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063050821,0.0,0.453063050821
 02/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059001419,0.0,0.453059001419
 02/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054953787,0.0,0.453054953787
 02/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064659646,0.0,0.453064659646
 02/22  07:00:00,6.51184802619,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,9.56229753639,9.54229753639,0.02
 02/22  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,11.4457324195,10.9926309179,0.453101501613
 02/22  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.78945060537,2.33630266119,0.453147944171
 02/22  10:00:00,12.1280086014,2.22648788085,0.00142419733235,0.0,4.9500482616,4.9500482616,0.799676103249,0.346515530956,0.453160572293
 02/22  11:00:00,12.1287227818,2.22648788085,0.00213837773089,0.0,4.9500482616,4.9500482616,0.453156785005,0.0,0.453156785005
 02/22  12:00:00,12.2032644781,2.22648788085,0.0766800740743,0.0,4.9500482616,4.9500482616,0.886342494602,0.0,0.886342494602
 02/22  13:00:00,11.7623744985,2.22648788085,0.185795456875,0.0,4.9500482616,4.4000428992,0.453194916316,0.0,0.453194916316
 02/22  14:00:00,12.4321961533,2.22648788085,0.305611749223,0.0,4.9500482616,4.9500482616,0.453191736557,0.0,0.453191736557
 02/22  15:00:00,12.4990409603,2.22648788085,0.372456556287,0.0,4.9500482616,4.9500482616,0.453153031331,0.0,0.453153031331
 02/22  16:00:00,12.6149276828,2.22648788085,0.488343278719,0.0,4.9500482616,4.9500482616,0.45312949989,0.0,0.45312949989
 02/22  17:00:00,12.5368992043,2.22648788085,0.410314800264,0.0,4.9500482616,4.9500482616,0.453177575819,0.0,0.453177575819
 02/22  18:00:00,8.88544458785,2.22648788085,0.00740308299684,0.0,2.750026812,2.750026812,0.471037357377,0.0179046492775,0.453132708099
