Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/22  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.480728652647,0.0276228447325,0.453105807915
 02/22  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.453086715114,0.0,0.453086715114
 02/22  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453111979383,0.0,0.453111979383
 02/22  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083889473,0.0,0.453083889473
 02/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307525279,0.0,0.45307525279
 02/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071179399,0.0,0.453071179399
 02/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067104295,0.0,0.453067104295
 02/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063029338,0.0,0.453063029338
 02/23  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070611396,0.0,0.453070611396
 02/23  07:00:00,6.16162824806,2.22648788085,0.0336135552036,0.0,0.5500053624,2.2000214496,0.18925235033,0.16925235033,0.02
 02/23  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.4190916594,0.965998748198,0.4530929112
 02/23  09:00:00,12.1519915792,2.22648788085,0.0254071750982,0.0,4.9500482616,4.9500482616,0.4794585936,0.026327546567,0.453131047033
 02/23  10:00:00,12.1270480339,2.22648788085,0.000463629869515,0.0,4.9500482616,4.9500482616,0.453155975364,0.0,0.453155975364
 02/23  11:00:00,12.2109504932,2.22648788085,0.0843660891604,0.0,4.9500482616,4.9500482616,0.453165568281,0.0,0.453165568281
 02/23  12:00:00,12.2515589728,2.22648788085,0.124974568736,0.0,4.9500482616,4.9500482616,0.886331180328,0.0,0.886331180328
 02/23  13:00:00,11.6992243973,2.22648788085,0.122645355642,0.0,4.9500482616,4.4000428992,0.453137206322,0.0,0.453137206322
 02/23  14:00:00,12.7787662285,2.22648788085,0.652181824471,0.0,4.9500482616,4.9500482616,0.453194111147,0.0,0.453194111147
 02/23  15:00:00,13.0233489319,2.22648788085,0.896764527851,0.0,4.9500482616,4.9500482616,0.453139226683,0.0,0.453139226683
 02/23  16:00:00,13.0180424757,2.22648788085,0.891458071644,0.0,4.9500482616,4.9500482616,0.453145339106,0.0,0.453145339106
 02/23  17:00:00,12.8988494446,2.22648788085,0.772265040526,0.0,4.9500482616,4.9500482616,0.453176184663,0.0,0.453176184663
 02/23  18:00:00,8.95390835728,2.22648788085,0.0758668524256,0.0,2.750026812,2.750026812,0.461051944153,0.00789271962122,0.453159224532
 02/23  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.495306179474,0.0421782505143,0.453127928959
 02/23  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.453109753196,0.0,0.453109753196
 02/23  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453109871995,0.0,0.453109871995
 02/23  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453088856234,0.0,0.453088856234
 02/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081377978,0.0,0.453081377978
 02/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077281499,0.0,0.453077281499
 02/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073180995,0.0,0.453073180995
 02/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530690799,0.0,0.4530690799
 02/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074476645,0.0,0.453074476645
 02/24  07:00:00,6.13279265319,2.22648788085,0.00477796033283,0.0,0.5500053624,2.2000214496,2.97162303678,2.51853908773,0.453083949043
 02/24  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,6.41740812383,6.39740812383,0.02
 02/24  09:00:00,12.1304660328,2.22648788085,0.00388162870917,0.0,4.9500482616,4.9500482616,1.18687482133,0.733747929015,0.45312689232
 02/24  10:00:00,12.1284202963,2.22648788085,0.00183589227409,0.0,4.9500482616,4.9500482616,0.650461391343,0.197310072281,0.453151319062
 02/24  11:00:00,12.1308335839,2.22648788085,0.00424917983443,0.0,4.9500482616,4.9500482616,0.900794460132,0.0144700634822,0.88632439665
 02/24  12:00:00,12.1993124412,2.22648788085,0.0727280371283,0.0,4.9500482616,4.9500482616,0.453166505747,0.0,0.453166505747
 02/24  13:00:00,11.6834918709,2.22648788085,0.106912829247,0.0,4.9500482616,4.4000428992,0.453181654427,0.0,0.453181654427
 02/24  14:00:00,12.3004841866,2.22648788085,0.173899782525,0.0,4.9500482616,4.9500482616,0.453132681808,0.0,0.453132681808
 02/24  15:00:00,12.2846555168,2.22648788085,0.158071112779,0.0,4.9500482616,4.9500482616,0.453133872149,0.0,0.453133872149
 02/24  16:00:00,12.2563165722,2.22648788085,0.129732168166,0.0,4.9500482616,4.9500482616,0.453130884557,0.0,0.453130884557
 02/24  17:00:00,12.2045248602,2.22648788085,0.0779404561092,0.0,4.9500482616,4.9500482616,0.886317181046,0.0,0.886317181046
 02/24  18:00:00,8.88073326573,2.22648788085,0.00269176086938,0.0,2.750026812,2.750026812,0.816271480689,0.363133178027,0.453138302662
 02/24  19:00:00,8.37989134052,2.22648788085,0.000365922866414,0.0,1.6500160872,2.2000214496,1.70946887058,1.68946887058,0.02
 02/24  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,4.47919248772,4.02607546851,0.45311701921
 02/24  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,6.35675511087,5.90364803193,0.453107078944
 02/24  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,7.2769843604,6.82389324589,0.453091114509
 02/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085630485,0.0,0.453085630485
 02/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081514797,0.0,0.453081514797
 02/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077389089,0.0,0.453077389089
 02/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073261299,0.0,0.453073261299
 02/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076205606,0.0,0.453076205606
 02/25  07:00:00,6.12801469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,9.10753001838,8.6544433807,0.453086637686
 02/25  08:00:00,4.97651469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,10.3542000678,10.3342000678,0.02
 02/25  09:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,5.79775844938,5.34464830434,0.453110145049
 02/25  10:00:00,6.62717520519,2.22648788085,0.00064442513782,0.0,1.6500160872,2.750026812,3.44907780642,2.99595194313,0.453125863291
 02/25  11:00:00,6.6282333661,2.22648788085,0.00170258603969,0.0,1.6500160872,2.750026812,2.26338625426,1.81026603465,0.453120219608
 02/25  12:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,1.44471854348,0.99158769857,0.453130844915
 02/25  13:00:00,4.97772444096,2.22648788085,0.00120974810283,0.0,0.8250080436,1.9250187684,1.50671637401,1.05361410977,0.453102264239
 02/25  14:00:00,5.0098387691,2.22648788085,0.0333240762463,0.0,0.8250080436,1.9250187684,0.744162695154,0.724162695154,0.02
 02/25  15:00:00,4.99891301036,2.22648788085,0.0223983175078,0.0,0.8250080436,1.9250187684,1.01438251183,0.561271265652,0.453111246181
 02/25  16:00:00,4.97996243428,2.22648788085,0.00344774141796,0.0,0.8250080436,1.9250187684,0.917318120362,0.464219678368,0.453098441994
 02/25  17:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.835726797768,0.382626522437,0.453100275331
 02/25  18:00:00,5.30300664926,2.22648788085,0.0,0.0,0.2750026812,1.6500160872,0.680139930756,0.660139930756,0.02
 02/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096847043,0.0,0.453096847043
 02/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065892435,0.0,0.453065892435
 02/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074254032,0.0,0.453074254032
 02/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530846244,0.0,0.4530846244
 02/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080403248,0.0,0.453080403248
 02/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068909633,0.0,0.453068909633
 02/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058529029,0.0,0.453058529029
 02/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083150178,0.0,0.453083150178
 02/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087359989,0.0,0.453087359989
 02/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076286271,0.0,0.453076286271
 02/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084097819,0.0,0.453084097819
 02/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082410835,0.0,0.453082410835
 02/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092192383,0.0,0.453092192383
 02/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090195421,0.0,0.453090195421
 02/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088837586,0.0,0.453088837586
 02/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077292206,0.0,0.453077292206
 02/26  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084566038,0.0,0.453084566038
 02/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072689875,0.0,0.453072689875
 02/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306935488,0.0,0.45306935488
 02/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064336584,0.0,0.453064336584
 02/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056265075,0.0,0.453056265075
 02/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087968715,0.0,0.453087968715
 02/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083787446,0.0,0.453083787446
 02/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079602576,0.0,0.453079602576
 02/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/27  07:00:00,6.12801469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,4.34240478165,3.88931046826,0.453094313388
 02/27  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,5.2758317234,4.82271097106,0.453120752334
 02/27  09:00:00,12.1301053182,2.22648788085,0.00352091411459,0.0,4.9500482616,4.9500482616,0.592135603189,0.138994096248,0.453141506941
 02/27  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453138551506,0.0,0.453138551506
 02/27  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453138542993,0.0,0.453138542993
 02/27  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453132109942,0.0,0.453132109942
 02/27  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.485108922387,0.0319548538201,0.453154068567
 02/27  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.886362259415,0.0,0.886362259415
 02/27  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.45313725539,0.0,0.45313725539
 02/27  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453141827221,0.0,0.453141827221
 02/27  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453132633582,0.0,0.453132633582
 02/27  18:00:00,8.49420817152,2.22648788085,0.0,0.0,2.750026812,2.750026812,0.58249655867,0.129381134544,0.453115424126
 02/27  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.605519484417,0.152401815204,0.453117669212
 02/27  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.817648032738,0.364560639222,0.453087393516
 02/27  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.842683260674,0.822683260674,0.02
 02/27  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,1.92699404215,1.4738989393,0.453095102852
 02/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058830186,0.0,0.453058830186
 02/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090355647,0.0,0.453090355647
 02/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086143365,0.0,0.453086143365
 02/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081927591,0.0,0.453081927591
 02/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077708553,0.0,0.453077708553
 02/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/28  07:00:00,6.12801469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,5.55837312068,5.10528198589,0.453091134792
 02/28  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,8.99421598027,8.54110725245,0.453108727825
 02/28  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.375703628,2.92258721321,0.453116414783
 02/28  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.4476529748,1.99451111194,0.453141862859
 02/28  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.14099560824,1.68788536181,0.453110246433
 02/28  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.9145909555,1.46142394616,0.453167009333
 02/28  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,3.22911678499,2.34277939807,0.886337386911
 02/28  14:00:00,12.1280933333,2.22648788085,0.00150892925551,0.0,4.9500482616,4.9500482616,1.71541278317,1.26224401196,0.453168771212
 02/28  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.64973013583,1.19661736787,0.453112767959
 02/28  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.68825429985,1.23513640332,0.453117896524
 02/28  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.79995228234,1.34678598495,0.453166297383
 02/28  18:00:00,8.49420817152,2.22648788085,0.0,0.0,2.750026812,2.750026812,5.37842959355,4.92533403243,0.453095561122
 02/28  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,7.54142187405,7.08831964328,0.453102230766
 02/28  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,8.13047418718,7.67739798955,0.45307619763
 02/28  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,8.50993458482,8.48993458482,0.02
 02/28  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,9.32842034953,8.87532656062,0.453093788907
 02/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090452047,0.0,0.453090452047
 02/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086193986,0.0,0.453086193986
 03/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081939949,0.0,0.453081939949
 03/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077686407,0.0,0.453077686407
 03/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073430478,0.0,0.453073430478
 03/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/01  07:00:00,6.12801469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,11.3668081367,10.9137199171,0.453088219555
 03/01  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,12.0189373351,11.5658261715,0.453111163624
 03/01  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.3877048895,4.9345558748,0.453149014704
 03/01  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.04760071621,3.59448778718,0.453112929023
 03/01  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.44231649363,2.98917387671,0.453142616926
 03/01  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.93051903496,2.47738883604,0.453130198913
 03/01  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,3.8037021959,2.91738155982,0.886320636074
 03/01  14:00:00,12.1283600598,2.22648788085,0.00177565576639,0.0,4.9500482616,4.9500482616,1.99018059662,1.53705371031,0.453126886317
 03/01  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.68867445448,1.23553043783,0.453144016654
 03/01  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.54051959236,1.08737068003,0.453148912324
 03/01  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.54400541914,1.09087418543,0.453131233718
 03/01  18:00:00,8.49420817152,2.22648788085,0.0,0.0,2.750026812,2.750026812,4.86408812695,4.41096200889,0.453126118063
 03/01  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,7.02797338995,6.57488895628,0.453084433666
 03/01  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,7.51607280488,7.06296673592,0.453106068961
 03/01  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,8.19388248494,7.74079376728,0.453088717667
 03/01  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,8.09363138764,8.07363138764,0.02
 03/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083947364,0.0,0.453083947364
 03/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079572613,0.0,0.453079572613
 03/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075274904,0.0,0.453075274904
 03/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070981819,0.0,0.453070981819
 03/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066687765,0.0,0.453066687765
 03/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078170579,0.0,0.453078170579
 03/02  07:00:00,6.12801469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,10.7116683132,10.6916683132,0.02
 03/02  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,12.0161895168,11.5630888767,0.453100640161
 03/02  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,6.0008266919,5.54770708114,0.45311961076
 03/02  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.99076959679,4.53762684731,0.453142749481
 03/02  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.32584321952,3.87273317339,0.453110046128
 03/02  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.51871578327,3.0655559903,0.453159792966
 03/02  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,4.29392771767,3.40758882907,0.886338888601
 03/02  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.99603185292,1.54287586619,0.453155986727
 03/02  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.01959712864,0.566442070347,0.453155058296
 03/02  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.914811832415,0.461691988328,0.453119844087
 03/02  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.21283703361,0.759676541797,0.453160491809
 03/02  18:00:00,8.49420817152,2.22648788085,0.0,0.0,2.750026812,2.750026812,5.0888003263,4.63566989693,0.453130429361
 03/02  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,8.35399501794,7.90088141253,0.453113605406
 03/02  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,9.70463506681,9.25152201449,0.45311305232
 03/02  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,10.7300061351,10.2768887471,0.453117388054
 03/02  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,10.8775173148,10.8575173148,0.02
 03/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088869663,0.0,0.453088869663
 03/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070313372,0.0,0.453070313372
 03/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065978839,0.0,0.453065978839
 03/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061646879,0.0,0.453061646879
 03/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057315921,0.0,0.453057315921
 03/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066622198,0.0,0.453066622198
 03/03  07:00:00,5.74418135952,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,16.8696288472,16.8496288472,0.02
 03/03  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,17.917401214,17.4642813828,0.453119831253
 03/03  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,8.1348183557,7.68167040587,0.453147949823
 03/03  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.71236451548,4.25920537828,0.453159137196
 03/03  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.20179350865,2.7486299563,0.453163552347
 03/03  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.81765538555,1.93132334793,0.886332037618
 03/03  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,2.48111391489,2.02791440763,0.453199507259
 03/03  14:00:00,12.1325908498,2.22648788085,0.0060064457535,0.0,4.9500482616,4.9500482616,1.19203729055,0.738855126508,0.453182164039
 03/03  15:00:00,12.1366132655,2.22648788085,0.0100288614322,0.0,4.9500482616,4.9500482616,0.801930792038,0.34879043311,0.453140358928
 03/03  16:00:00,12.1290160012,2.22648788085,0.0024315970941,0.0,4.9500482616,4.9500482616,0.609695836026,0.156549253343,0.453146582683
 03/03  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.51157873054,0.0584091265272,0.453169604013
 03/03  18:00:00,8.49612702941,2.22648788085,0.00191885788821,0.0,2.750026812,2.750026812,1.78024629219,1.32711335073,0.453132941467
 03/03  19:00:00,8.37979520036,2.22648788085,0.000269782704456,0.0,1.6500160872,2.2000214496,4.80571994166,4.35259305095,0.453126890707
 03/03  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,6.09294734176,5.63985361069,0.453093731071
 03/03  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,7.02909023622,6.57599498206,0.453095254159
 03/03  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,7.43047162276,7.41047162276,0.02
 03/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087645396,0.0,0.453087645396
 03/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058302093,0.0,0.453058302093
 03/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089615812,0.0,0.453089615812
 03/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085255906,0.0,0.453085255906
 03/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080909022,0.0,0.453080909022
 03/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090247206,0.0,0.453090247206
 03/04  07:00:00,5.74418135952,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,10.7627416324,10.7427416324,0.02
 03/04  08:00:00,4.97651469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,12.6418250808,12.1887380084,0.453087072385
 03/04  09:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,7.26185013624,6.80874037278,0.453109763459
 03/04  10:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,4.08642055274,3.63329284986,0.453127702885
 03/04  11:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,2.61822032904,2.16510020297,0.453120126071
 03/04  12:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,1.41921763853,1.39921763853,0.02
 03/04  13:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,2.06866066709,1.61553944431,0.453121222789
 03/04  14:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,1.87187908111,1.41876687497,0.453112206139
 03/04  15:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,1.55860174688,1.10551268589,0.453089060998
 03/04  16:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,1.47128265009,1.01818614272,0.453096507371
 03/04  17:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,1.2108138608,1.1908138608,0.02
 03/04  18:00:00,4.91917331592,2.22648788085,0.0,0.0,0.2750026812,1.6500160872,2.70812275028,2.25501948915,0.453103261123
 03/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083091728,0.0,0.453083091728
 03/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071156118,0.0,0.453071156118
 03/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085515235,0.0,0.453085515235
 03/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084913313,0.0,0.453084913313
 03/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077375963,0.0,0.453077375963
 03/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066786248,0.0,0.453066786248
 03/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056199731,0.0,0.453056199731
 03/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083970563,0.0,0.453083970563
 03/05  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082316056,0.0,0.453082316056
 03/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071756645,0.0,0.453071756645
 03/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061199002,0.0,0.453061199002
 03/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090269587,0.0,0.453090269587
 03/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092292516,0.0,0.453092292516
 03/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072029345,0.0,0.453072029345
 03/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064146325,0.0,0.453064146325
 03/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072328794,0.0,0.453072328794
 03/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077973819,0.0,0.453077973819
 03/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067409074,0.0,0.453067409074
 03/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070431671,0.0,0.453070431671
 03/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058636731,0.0,0.453058636731
 03/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088250108,0.0,0.453088250108
 03/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083805369,0.0,0.453083805369
 03/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307935632,0.0,0.45307935632
 03/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084342234,0.0,0.453084342234
 03/06  07:00:00,5.74418135952,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,19.2507640382,18.7976707887,0.453093249479
 03/06  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,18.3145541447,18.2945541447,0.02
 03/06  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,10.1872353272,9.73410009939,0.453135227766
 03/06  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,7.62918763451,6.74290717923,0.886280455282
 03/06  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,6.54643782348,6.09329838657,0.453139436911
 03/06  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,6.11516708271,5.66202374044,0.453143342265
 03/06  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,6.00425218007,5.55104621679,0.453205963284
 03/06  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.01016084962,2.55698148844,0.453179361184
 03/06  15:00:00,12.1283259242,2.22648788085,0.0017415201839,0.0,4.9500482616,4.9500482616,1.6069760998,1.15381139104,0.453164708759
 03/06  16:00:00,12.129388801,2.22648788085,0.00280439696414,0.0,4.9500482616,4.9500482616,1.2844399227,0.831317242517,0.453122680182
 03/06  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.99700539144,1.110679773,0.886325618434
 03/06  18:00:00,8.49482327117,2.22648788085,0.000615099646803,0.0,2.750026812,2.750026812,5.34436676248,4.89124034639,0.453126416083
 03/06  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,7.98957383953,7.96957383953,0.02
 03/06  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,9.65133182168,9.19823485734,0.453096964335
 03/06  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,10.6586324427,10.2055159727,0.45311647004
 03/06  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,11.1783653702,10.7252879223,0.453077447913
 03/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071737653,0.0,0.453071737653
 03/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530672497,0.0,0.4530672497
 03/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062749724,0.0,0.453062749724
 03/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058250326,0.0,0.453058250326
 03/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060673274,0.0,0.453060673274
 03/07  07:00:00,5.74418135952,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,16.0899132858,15.6368225857,0.453090700186
 03/07  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,16.1101164315,16.0901164315,0.02
 03/07  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,6.75443665537,6.30131719861,0.453119456766
 03/07  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.75554177716,2.86922498282,0.88631679434
 03/07  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.86346698978,1.41029983336,0.453167156428
 03/07  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.26200173019,0.80881992115,0.453181809042
 03/07  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,1.26804524841,0.814850925738,0.453194322676
 03/07  14:00:00,12.1305031939,2.22648788085,0.00391878988006,0.0,4.9500482616,4.9500482616,0.646460119784,0.193316961647,0.453143158138
 03/07  15:00:00,12.1351372902,2.22648788085,0.00855288614145,0.0,4.9500482616,4.9500482616,0.46336126745,0.0102192410822,0.453142026367
 03/07  16:00:00,12.1291992561,2.22648788085,0.0026148520585,0.0,4.9500482616,4.9500482616,0.453137315251,0.0,0.453137315251
 03/07  17:00:00,12.1396952155,2.22648788085,0.0131108114599,0.0,4.9500482616,4.9500482616,0.886323890871,0.0,0.886323890871
 03/07  18:00:00,8.49616752978,2.22648788085,0.00195935825249,0.0,2.750026812,2.750026812,0.897392088933,0.444252905351,0.453139183582
 03/07  19:00:00,8.37987165194,2.22648788085,0.000346234284933,0.0,1.6500160872,2.2000214496,1.5850237761,1.5650237761,0.02
 03/07  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,4.26421199583,3.81109522894,0.453116766887
 03/07  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,6.30438714767,5.8512813745,0.453105773168
 03/07  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,7.25991798086,6.806827373,0.453090607866
 03/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083332869,0.0,0.453083332869
 03/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078778924,0.0,0.453078778924
 03/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307423635,0.0,0.45307423635
 03/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069691648,0.0,0.453069691648
 03/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072106781,0.0,0.453072106781
 03/08  07:00:00,5.74418135952,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,8.00706315942,7.55396675316,0.453096406266
 03/08  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,7.07652803146,6.62341152803,0.453116503423
 03/08  09:00:00,12.1303693744,2.22648788085,0.00378497030217,0.0,4.9500482616,4.9500482616,0.823449242123,0.37029468112,0.453154561002
 03/08  10:00:00,12.1290225774,2.22648788085,0.00243817336034,0.0,4.9500482616,4.9500482616,0.453150393503,0.0,0.453150393503
 03/08  11:00:00,12.1505539563,2.22648788085,0.0239695522899,0.0,4.9500482616,4.9500482616,0.453165509721,0.0,0.453165509721
 03/08  12:00:00,12.3019100081,2.22648788085,0.175325604089,0.0,4.9500482616,4.9500482616,0.453169703751,0.0,0.453169703751
 03/08  13:00:00,11.7999343095,2.22648788085,0.223355267797,0.0,4.9500482616,4.4000428992,0.453204934244,0.0,0.453204934244
 03/08  14:00:00,12.4840476387,2.22648788085,0.357463234626,0.0,4.9500482616,4.9500482616,0.453190954284,0.0,0.453190954284
 03/08  15:00:00,12.8409110025,2.22648788085,0.714326598466,0.0,4.9500482616,4.9500482616,0.453152017228,0.0,0.453152017228
 03/08  16:00:00,12.9940819257,2.22648788085,0.867497521629,0.0,4.9500482616,4.9500482616,0.453145355476,0.0,0.453145355476
 03/08  17:00:00,12.9729180401,2.22648788085,0.846333636019,0.0,4.9500482616,4.9500482616,0.886331577217,0.0,0.886331577217
 03/08  18:00:00,8.29699094693,2.22648788085,0.186616108744,0.0,2.750026812,2.750026812,0.463593267985,0.0104672381017,0.453126029884
 03/08  19:00:00,8.38015414087,2.22648788085,0.00062872321462,0.0,1.6500160872,2.2000214496,0.0231994802324,0.00319948023239,0.02
 03/08  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.453118063147,0.0,0.453118063147
 03/08  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453112994908,0.0,0.453112994908
 03/08  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.586203484584,0.13312376197,0.453079722614
 03/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074987229,0.0,0.453074987229
 03/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086971495,0.0,0.453086971495
 03/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082379714,0.0,0.453082379714
 03/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077792298,0.0,0.453077792298
 03/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080188818,0.0,0.453080188818
 03/09  07:00:00,5.74812196928,2.22648788085,0.0039406097573,0.0,0.5500053624,2.2000214496,3.55102178018,3.09793186361,0.453089916565
 03/09  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,9.05051496987,8.59742956471,0.453085405155
 03/09  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.60313033116,3.14998617274,0.453144158423
 03/09  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.53017084065,1.07701565392,0.453155186725
 03/09  11:00:00,12.1275212681,2.22648788085,0.000936864038228,0.0,4.9500482616,4.9500482616,0.915438556142,0.462277877282,0.45316067886
 03/09  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.821776765682,0.368599696946,0.453177068736
 03/09  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.97610399463,0.522930236152,0.453173758478
 03/09  14:00:00,12.1345831145,2.22648788085,0.00799871040036,0.0,4.9500482616,4.9500482616,0.548317149592,0.0951570401344,0.453160109458
 03/09  15:00:00,12.1364729365,2.22648788085,0.00988853241594,0.0,4.9500482616,4.9500482616,0.453158395868,0.0,0.453158395868
 03/09  16:00:00,12.1280269599,2.22648788085,0.00144255581521,0.0,4.9500482616,4.9500482616,0.886289611359,0.0,0.886289611359
 03/09  17:00:00,12.1324043747,2.22648788085,0.00581997067586,0.0,4.9500482616,4.9500482616,0.453176753768,0.0,0.453176753768
 03/09  18:00:00,8.11181005516,2.22648788085,0.00143521697006,0.0,2.750026812,2.750026812,1.8367920669,1.38366473434,0.453127332559
 03/09  19:00:00,8.38010513433,2.22648788085,0.000579716676946,0.0,1.6500160872,2.2000214496,4.22335737859,4.20335737859,0.02
 03/09  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,6.51759095704,6.06448602377,0.453104933273
 03/09  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,7.88527123034,7.43217443162,0.453096798721
 03/09  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,8.78335239084,8.33028785405,0.453064536788
 03/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060801996,0.0,0.453060801996
 03/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056178585,0.0,0.453056178585
 03/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087253602,0.0,0.453087253602
 03/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082621902,0.0,0.453082621902
 03/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084984069,0.0,0.453084984069
 03/10  07:00:00,5.36034802619,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,13.0197561729,12.5666615558,0.453094617108
 03/10  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,15.7300699072,15.2769469397,0.453122967478
 03/10  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,7.54305773772,7.08990859632,0.453149141394
 03/10  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.76297193647,4.30980930441,0.453162632062
 03/10  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.60224471984,3.14908316566,0.45316155418
 03/10  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.84896864325,2.39578779923,0.453180844025
 03/10  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,3.16287959705,2.70968943621,0.453190160841
 03/10  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.51685041353,1.06368602682,0.453164386702
 03/10  15:00:00,12.1335375455,2.22648788085,0.00695314140162,0.0,4.9500482616,4.9500482616,1.54005002266,0.653761440189,0.88628858247
 03/10  16:00:00,12.127231961,2.22648788085,0.000647556920044,0.0,4.9500482616,4.9500482616,0.977914970876,0.524776137842,0.453138833035
 03/10  17:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.991732131263,0.538569958782,0.453162172482
 03/10  18:00:00,8.1115223812,2.22648788085,0.00114754300974,0.0,2.750026812,2.750026812,3.07988516516,2.62675148657,0.453133678592
 03/10  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,5.51079995716,5.49079995716,0.02
 03/10  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,7.00867692912,6.55557017982,0.453106749296
 03/10  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,7.90352423364,7.45044947884,0.453074754808
 03/10  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,8.47019918955,8.01713308686,0.45306610269
 03/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062303654,0.0,0.453062303654
 03/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057629743,0.0,0.453057629743
 03/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088634264,0.0,0.453088634264
 03/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083953805,0.0,0.453083953805
 03/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086261311,0.0,0.453086261311
 03/11  07:00:00,5.36034802619,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,11.3176842288,10.8646256058,0.453058623081
 03/11  08:00:00,4.97651469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,12.5177241181,12.4977241181,0.02
 03/11  09:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,8.01076157576,7.55765550335,0.453106072415
 03/11  10:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,5.19423544218,4.74111309093,0.453122351251
 03/11  11:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,3.79399993976,3.3408845595,0.453115380261
 03/11  12:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,2.85017253773,2.3970516804,0.453120857333
 03/11  13:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,3.1593079209,2.70622952724,0.45307839366
 03/11  14:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,2.51266169699,2.49266169699,0.02
 03/11  15:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,2.47542880264,2.02231418558,0.453114617059
 03/11  16:00:00,4.97947142402,2.22648788085,0.0029567311655,0.0,0.8250080436,1.9250187684,1.8436193707,1.39054528348,0.453074087221
 03/11  17:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,1.81519500791,1.36208374732,0.45311126059
 03/11  18:00:00,4.53533998259,2.22648788085,0.0,0.0,0.2750026812,1.6500160872,2.31311543658,2.29311543658,0.02
 03/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092621944,0.0,0.453092621944
 03/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087491273,0.0,0.453087491273
 03/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088578903,0.0,0.453088578903
 03/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078092307,0.0,0.453078092307
 03/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073308121,0.0,0.453073308121
 03/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061371275,0.0,0.453061371275
 03/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085446686,0.0,0.453085446686
 03/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086115361,0.0,0.453086115361
 03/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075984689,0.0,0.453075984689
 03/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078491005,0.0,0.453078491005
 03/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084360316,0.0,0.453084360316
 03/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088993132,0.0,0.453088993132
 03/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095851542,0.0,0.453095851542
 03/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085643659,0.0,0.453085643659
 03/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308074567,0.0,0.45308074567
 03/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081595439,0.0,0.453081595439
 03/12  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
