Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088653187,0.0,0.453088653187
 03/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076970627,0.0,0.453076970627
 03/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059890475,0.0,0.453059890475
 03/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083610161,0.0,0.453083610161
 03/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075878753,0.0,0.453075878753
 03/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071105723,0.0,0.453071105723
 03/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066307576,0.0,0.453066307576
 03/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077023745,0.0,0.453077023745
 03/13  06:00:00,7.29506166272,2.22648788085,0.015546969858,0.0,0.5500053624,2.2000214496,1.01526679284,0.995266792842,0.02
 03/13  07:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,2.37550425475,1.92240603787,0.453098216879
 03/13  08:00:00,12.1532305964,2.22648788085,0.0266461923781,0.0,4.9500482616,4.9500482616,0.47555021543,0.0223944280032,0.453155787427
 03/13  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453135438555,0.0,0.453135438555
 03/13  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453163332053,0.0,0.453163332053
 03/13  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453182402492,0.0,0.453182402492
 03/13  12:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.886345501704,0.0,0.886345501704
 03/13  13:00:00,12.1663751257,2.22648788085,0.0397907216344,0.0,4.9500482616,4.9500482616,0.453184178272,0.0,0.453184178272
 03/13  14:00:00,12.1435820976,2.22648788085,0.0169976935364,0.0,4.9500482616,4.9500482616,0.453149813869,0.0,0.453149813869
 03/13  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453152256568,0.0,0.453152256568
 03/13  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453164462449,0.0,0.453164462449
 03/13  17:00:00,7.72654150486,2.22648788085,0.0,0.0,2.750026812,2.750026812,0.596746789152,0.143622171196,0.453124617956
 03/13  18:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.504687814837,0.0515829800989,0.453104834738
 03/13  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.512888685707,0.0597887620219,0.453099923685
 03/13  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.961191286112,0.50811025036,0.453081035753
 03/13  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,1.16677252659,1.14677252659,0.02
 03/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075907588,0.0,0.453075907588
 03/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071021699,0.0,0.453071021699
 03/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066195651,0.0,0.453066195651
 03/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061341517,0.0,0.453061341517
 03/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056488045,0.0,0.453056488045
 03/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067081682,0.0,0.453067081682
 03/14  06:00:00,7.28174669091,2.22648788085,0.00223199805576,0.0,0.5500053624,2.2000214496,3.11602477181,3.09602477181,0.02
 03/14  07:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,7.34134357908,6.88823271991,0.453110859167
 03/14  08:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.82079586503,1.36769163213,0.453104232899
 03/14  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.928011295039,0.474855185099,0.45315610994
 03/14  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.542537341567,0.0893852954918,0.453152046075
 03/14  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453135457692,0.0,0.453135457692
 03/14  12:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,1.01927741182,0.132956506237,0.886320905585
 03/14  13:00:00,12.1281393852,2.22648788085,0.00155498117541,0.0,4.9500482616,4.9500482616,0.453196000611,0.0,0.453196000611
 03/14  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453135763541,0.0,0.453135763541
 03/14  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453139132544,0.0,0.453139132544
 03/14  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453150917185,0.0,0.453150917185
 03/14  17:00:00,7.72654150486,2.22648788085,0.0,0.0,2.750026812,2.750026812,0.650930137577,0.197820407747,0.45310972983
 03/14  18:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.985151020148,0.532035334646,0.453115685502
 03/14  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,2.19849228563,1.74538279632,0.453109489307
 03/14  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,3.12956024128,3.10956024128,0.02
 03/14  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,4.66659355156,4.21349141938,0.453102132188
 03/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081658776,0.0,0.453081658776
 03/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057488157,0.0,0.453057488157
 03/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088276253,0.0,0.453088276253
 03/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083379268,0.0,0.453083379268
 03/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078477093,0.0,0.453078477093
 03/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/15  06:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,7.42922692578,6.97613450028,0.453092425504
 03/15  07:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,9.42443062144,8.97133404288,0.453096578569
 03/15  08:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.88762795873,1.43447805496,0.453149903773
 03/15  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.519463080898,0.0663117288401,0.453151352058
 03/15  10:00:00,12.1275778272,2.22648788085,0.000993423121881,0.0,4.9500482616,4.9500482616,0.453161870808,0.0,0.453161870808
 03/15  11:00:00,12.1288936933,2.22648788085,0.00230928925695,0.0,4.9500482616,4.9500482616,0.453175734861,0.0,0.453175734861
 03/15  12:00:00,11.6404239649,2.22648788085,0.0638449232049,0.0,4.9500482616,4.4000428992,0.886351193379,0.0,0.886351193379
 03/15  13:00:00,12.2061625389,2.22648788085,0.0795781348923,0.0,4.9500482616,4.9500482616,0.453197390467,0.0,0.453197390467
 03/15  14:00:00,12.164588748,2.22648788085,0.0380043439323,0.0,4.9500482616,4.9500482616,0.453139486703,0.0,0.453139486703
 03/15  15:00:00,12.2958344761,2.22648788085,0.169250071993,0.0,4.9500482616,4.9500482616,0.453120749913,0.0,0.453120749913
 03/15  16:00:00,12.4607662188,2.22648788085,0.334181814785,0.0,4.9500482616,4.9500482616,0.453165024251,0.0,0.453165024251
 03/15  17:00:00,7.75464640596,2.22648788085,0.0281049011008,0.0,2.750026812,2.750026812,0.469963722688,0.0168447650592,0.453118957629
 03/15  18:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.455454516965,0.00233233936122,0.453122177604
 03/15  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.455680217414,0.00256628016007,0.453113937254
 03/15  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/15  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.723405462613,0.270302057104,0.453103405509
 03/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308053752,0.0,0.45308053752
 03/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075569803,0.0,0.453075569803
 03/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070625804,0.0,0.453070625804
 03/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084963648,0.0,0.453084963648
 03/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060690143,0.0,0.453060690143
 03/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/16  06:00:00,7.29997035346,2.22648788085,0.0204556606071,0.0,0.5500053624,2.2000214496,1.20978311882,0.756696908897,0.453086209927
 03/16  07:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.86960002741,1.41649745554,0.453102571875
 03/16  08:00:00,12.1517886711,2.22648788085,0.0252042670077,0.0,4.9500482616,4.9500482616,0.472907009925,0.0197567478168,0.453150262108
 03/16  09:00:00,12.1453692288,2.22648788085,0.0187848247347,0.0,4.9500482616,4.9500482616,0.45315233209,0.0,0.45315233209
 03/16  10:00:00,12.2916543933,2.22648788085,0.165069989226,0.0,4.9500482616,4.9500482616,0.453154257401,0.0,0.453154257401
 03/16  11:00:00,12.5658858711,2.22648788085,0.439301467006,0.0,4.9500482616,4.9500482616,0.453183071592,0.0,0.453183071592
 03/16  12:00:00,12.1829299281,2.22648788085,0.606350886416,0.0,4.9500482616,4.4000428992,0.886364176131,0.0,0.886364176131
 03/16  13:00:00,13.242477955,2.22648788085,1.11589355091,0.0,4.9500482616,4.9500482616,0.453193812819,0.0,0.453193812819
 03/16  14:00:00,13.5349110037,2.22648788085,1.40832659967,0.0,4.9500482616,4.9500482616,0.453097632566,0.0,0.453097632566
 03/16  15:00:00,13.7576820366,2.22648788085,1.63109763258,0.0,4.9500482616,4.9500482616,0.45309935245,0.0,0.45309935245
 03/16  16:00:00,13.8112563677,2.22648788085,1.68467196368,0.0,4.9500482616,4.9500482616,0.453166358503,0.0,0.453166358503
 03/16  17:00:00,8.63693336812,2.22648788085,0.91039186326,0.0,2.750026812,2.750026812,0.45313649187,0.0,0.45313649187
 03/16  18:00:00,6.82726926686,2.22648788085,0.36691051587,0.0,1.6500160872,2.2000214496,0.453124304897,0.0,0.453124304897
 03/16  19:00:00,8.46108386053,2.22648788085,0.081558442872,0.0,1.6500160872,2.2000214496,0.453113320941,0.0,0.453113320941
 03/16  20:00:00,7.83622386266,2.22648788085,0.00670380740196,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/16  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453098228664,0.0,0.453098228664
 03/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078070765,0.0,0.453078070765
 03/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091179901,0.0,0.453091179901
 03/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084558416,0.0,0.453084558416
 03/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079538181,0.0,0.453079538181
 03/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074515737,0.0,0.453074515737
 03/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/17  06:00:00,7.32777174682,2.22648788085,0.0482570539591,0.0,0.5500053624,2.2000214496,0.496861896147,0.0437737480788,0.453088148068
 03/17  07:00:00,6.08100853805,2.22648788085,0.00448312039029,0.0,1.6500160872,2.2000214496,1.7948552892,1.34175328289,0.453102006309
 03/17  08:00:00,12.1522515361,2.22648788085,0.0256671320792,0.0,4.9500482616,4.9500482616,0.459811341755,0.00666001258024,0.453151329175
 03/17  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453148597848,0.0,0.453148597848
 03/17  10:00:00,12.2169224863,2.22648788085,0.0903380822034,0.0,4.9500482616,4.9500482616,0.453154610159,0.0,0.453154610159
 03/17  11:00:00,12.5688170703,2.22648788085,0.442232666273,0.0,4.9500482616,4.9500482616,0.453178671317,0.0,0.453178671317
 03/17  12:00:00,11.9932971531,2.22648788085,0.416718111436,0.0,4.9500482616,4.4000428992,0.453160070762,0.0,0.453160070762
 03/17  13:00:00,12.8968809099,2.22648788085,0.770296505851,0.0,4.9500482616,4.9500482616,0.8863173888,0.0,0.8863173888
 03/17  14:00:00,13.0234067433,2.22648788085,0.896822339282,0.0,4.9500482616,4.9500482616,0.45312960651,0.0,0.45312960651
 03/17  15:00:00,13.1740595374,2.22648788085,1.04747513337,0.0,4.9500482616,4.9500482616,0.453131504574,0.0,0.453131504574
 03/17  16:00:00,13.2455777456,2.22648788085,1.11899334154,0.0,4.9500482616,4.9500482616,0.453116688457,0.0,0.453116688457
 03/17  17:00:00,8.12581123146,2.22648788085,0.399269726599,0.0,2.750026812,2.750026812,0.453122273856,0.0,0.453122273856
 03/17  18:00:00,6.56183964715,2.22648788085,0.101480896157,0.0,1.6500160872,2.2000214496,0.458187769205,0.00507421593955,0.453113553265
 03/17  19:00:00,8.38865848637,2.22648788085,0.00913306870818,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/17  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453110081692,0.0,0.453110081692
 03/17  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453069936706,0.0,0.453069936706
 03/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087959711,0.0,0.453087959711
 03/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063623444,0.0,0.453063623444
 03/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058550735,0.0,0.453058550735
 03/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089103334,0.0,0.453089103334
 03/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084030171,0.0,0.453084030171
 03/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  06:00:00,7.33292394173,2.22648788085,0.0534092488737,0.0,0.5500053624,2.2000214496,0.497144455745,0.0440643360221,0.453080119723
 03/18  07:00:00,4.97651469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,1.37461369902,0.921528625472,0.453085073545
 03/18  08:00:00,6.6305446051,2.22648788085,0.00401382503874,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 03/18  09:00:00,6.62775132414,2.22648788085,0.00122054408442,0.0,1.6500160872,2.750026812,0.453106418671,0.0,0.453106418671
 03/18  10:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,0.453104572844,0.0,0.453104572844
 03/18  11:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,0.453106822054,0.0,0.453106822054
 03/18  12:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.453120444244,0.0,0.453120444244
 03/18  13:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.453116993856,0.0,0.453116993856
 03/18  14:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/18  15:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.453104285209,0.0,0.453104285209
 03/18  16:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.453106109883,0.0,0.453106109883
 03/18  17:00:00,4.15150664926,2.22648788085,0.0,0.0,0.2750026812,1.6500160872,0.453082400523,0.0,0.453082400523
 03/18  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090930313,0.0,0.453090930313
 03/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059293824,0.0,0.453059293824
 03/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073637582,0.0,0.453073637582
 03/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065962854,0.0,0.453065962854
 03/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059790262,0.0,0.453059790262
 03/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082881799,0.0,0.453082881799
 03/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071744347,0.0,0.453071744347
 03/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073877798,0.0,0.453073877798
 03/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061497449,0.0,0.453061497449
 03/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085209752,0.0,0.453085209752
 03/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090436404,0.0,0.453090436404
 03/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089829602,0.0,0.453089829602
 03/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453098092972,0.0,0.453098092972
 03/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088474332,0.0,0.453088474332
 03/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530872402,0.0,0.4530872402
 03/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081835221,0.0,0.453081835221
 03/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088250789,0.0,0.453088250789
 03/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078443565,0.0,0.453078443565
 03/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075881181,0.0,0.453075881181
 03/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064713307,0.0,0.453064713307
 03/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057229355,0.0,0.453057229355
 03/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087657108,0.0,0.453087657108
 03/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082456935,0.0,0.453082456935
 03/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/20  06:00:00,7.32552612687,2.22648788085,0.0460114340165,0.0,0.5500053624,2.2000214496,0.463833801822,0.0107394431996,0.453094358623
 03/20  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.19492904176,0.741819761157,0.4531092806
 03/20  08:00:00,12.16595064,2.22648788085,0.0393662359643,0.0,4.9500482616,4.9500482616,0.482728409855,0.0295793629498,0.453149046906
 03/20  09:00:00,12.2545966816,2.22648788085,0.128012277582,0.0,4.9500482616,4.9500482616,0.453149212386,0.0,0.453149212386
 03/20  10:00:00,12.6810274507,2.22648788085,0.554443046637,0.0,4.9500482616,4.9500482616,0.453159492875,0.0,0.453159492875
 03/20  11:00:00,13.176065495,2.22648788085,1.04948109092,0.0,4.9500482616,4.9500482616,0.453182292534,0.0,0.453182292534
 03/20  12:00:00,12.6280358246,2.22648788085,1.0514567829,0.0,4.9500482616,4.4000428992,0.453188520365,0.0,0.453188520365
 03/20  13:00:00,13.2943880018,2.22648788085,1.16780359775,0.0,4.9500482616,4.9500482616,0.886382008505,0.0,0.886382008505
 03/20  14:00:00,13.2868139603,2.22648788085,1.16022955625,0.0,4.9500482616,4.9500482616,0.453130154845,0.0,0.453130154845
 03/20  15:00:00,13.2658750996,2.22648788085,1.13929069555,0.0,4.9500482616,4.9500482616,0.453128960138,0.0,0.453128960138
 03/20  16:00:00,12.8399785583,2.22648788085,0.71339415424,0.0,4.9500482616,4.9500482616,0.453164564713,0.0,0.453164564713
 03/20  17:00:00,7.73463349556,2.22648788085,0.00809199069815,0.0,2.750026812,2.750026812,0.460815025679,0.00769587299548,0.453119152684
 03/20  18:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.482787762315,0.0296702745366,0.453117487779
 03/20  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/20  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453105220134,0.0,0.453105220134
 03/20  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453065330646,0.0,0.453065330646
 03/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063915428,0.0,0.453063915428
 03/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058698468,0.0,0.453058698468
 03/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308905331,0.0,0.45308905331
 03/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083790337,0.0,0.453083790337
 03/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078521006,0.0,0.453078521006
 03/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/21  06:00:00,7.32548619086,2.22648788085,0.0459714980002,0.0,0.5500053624,2.2000214496,0.586153436821,0.13306193947,0.453091497351
 03/21  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.56969026343,1.11657573149,0.453114531939
 03/21  08:00:00,12.1805756477,2.22648788085,0.0539912436794,0.0,4.9500482616,4.9500482616,0.45312858127,0.0,0.45312858127
 03/21  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453150494693,0.0,0.453150494693
 03/21  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453114871714,0.0,0.453114871714
 03/21  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.45317216585,0.0,0.45317216585
 03/21  12:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.453195220578,0.0,0.453195220578
 03/21  13:00:00,12.2815364233,2.22648788085,0.154952019266,0.0,4.9500482616,4.9500482616,0.886382832685,0.0,0.886382832685
 03/21  14:00:00,12.4545013453,2.22648788085,0.327916941237,0.0,4.9500482616,4.9500482616,0.453142051072,0.0,0.453142051072
 03/21  15:00:00,12.5562559454,2.22648788085,0.429671541308,0.0,4.9500482616,4.9500482616,0.453140913538,0.0,0.453140913538
 03/21  16:00:00,12.6234910276,2.22648788085,0.496906623526,0.0,4.9500482616,4.9500482616,0.453156697271,0.0,0.453156697271
 03/21  17:00:00,7.89214300154,2.22648788085,0.165601496688,0.0,2.750026812,2.750026812,0.462302350677,0.00917633406674,0.453126016611
 03/21  18:00:00,6.14485879036,2.22648788085,0.0683333727077,0.0,1.6500160872,2.2000214496,0.453120800562,0.0,0.453120800562
 03/21  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/21  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453107671143,0.0,0.453107671143
 03/21  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.597477498801,0.144380078732,0.453097420069
 03/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074618789,0.0,0.453074618789
 03/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308585991,0.0,0.45308585991
 03/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080529223,0.0,0.453080529223
 03/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075190595,0.0,0.453075190595
 03/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073071121,0.0,0.453073071121
 03/22  06:00:00,7.29276693303,2.22648788085,0.0132522401734,0.0,0.5500053624,2.2000214496,2.07329779462,1.62021384759,0.453083947036
 03/22  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,5.77409153394,5.32097488463,0.453116649312
 03/22  08:00:00,12.1320127842,2.22648788085,0.00542838016556,0.0,4.9500482616,4.9500482616,0.597299801237,0.144146661302,0.453153139935
 03/22  09:00:00,12.1522087438,2.22648788085,0.025624339757,0.0,4.9500482616,4.9500482616,0.453152931755,0.0,0.453152931755
 03/22  10:00:00,12.1968823161,2.22648788085,0.0702979120818,0.0,4.9500482616,4.9500482616,0.453154166795,0.0,0.453154166795
 03/22  11:00:00,12.2465300196,2.22648788085,0.11994561555,0.0,4.9500482616,4.9500482616,0.453174081666,0.0,0.453174081666
 03/22  12:00:00,11.7370922792,2.22648788085,0.160513237591,0.0,4.9500482616,4.4000428992,0.45319587517,0.0,0.45319587517
 03/22  13:00:00,12.5196384811,2.22648788085,0.393054077013,0.0,4.9500482616,4.9500482616,0.453166047108,0.0,0.453166047108
 03/22  14:00:00,12.6167379971,2.22648788085,0.490153593059,0.0,4.9500482616,4.9500482616,0.453158931849,0.0,0.453158931849
 03/22  15:00:00,12.6678028141,2.22648788085,0.541218410032,0.0,4.9500482616,4.9500482616,0.453151402957,0.0,0.453151402957
 03/22  16:00:00,12.7896025342,2.22648788085,0.663018130132,0.0,4.9500482616,4.9500482616,0.886304688625,0.0,0.886304688625
 03/22  17:00:00,7.9571633806,2.22648788085,0.230621875741,0.0,2.750026812,2.750026812,0.465944747382,0.0128172766191,0.453127470763
 03/22  18:00:00,6.16779262212,2.22648788085,0.0912672044645,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/22  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.4531096707,0.0,0.4531096707
 03/22  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453102670201,0.0,0.453102670201
 03/22  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.45308603725,0.0,0.45308603725
 03/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078046426,0.0,0.453078046426
 03/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072705141,0.0,0.453072705141
 03/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067288857,0.0,0.453067288857
 03/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061875138,0.0,0.453061875138
 03/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063187922,0.0,0.453063187922
 03/23  06:00:00,6.92172138579,2.22648788085,0.0260400262633,0.0,0.5500053624,2.2000214496,0.824403913142,0.371332120344,0.453071792798
 03/23  07:00:00,6.07763979639,2.22648788085,0.00111437873638,0.0,1.6500160872,2.2000214496,3.02042336852,3.00042336852,0.02
 03/23  08:00:00,12.1554117081,2.22648788085,0.02882730403,0.0,4.9500482616,4.9500482616,0.47483992293,0.0217217266845,0.453118196246
 03/23  09:00:00,12.2147065865,2.22648788085,0.0881221824411,0.0,4.9500482616,4.9500482616,0.88630601609,0.0,0.88630601609
 03/23  10:00:00,12.2011923231,2.22648788085,0.0746079190267,0.0,4.9500482616,4.9500482616,0.453158069967,0.0,0.453158069967
 03/23  11:00:00,12.4427904587,2.22648788085,0.316206054659,0.0,4.9500482616,4.9500482616,0.453177453223,0.0,0.453177453223
 03/23  12:00:00,12.0497741557,2.22648788085,0.473195114036,0.0,4.9500482616,4.4000428992,0.453196218635,0.0,0.453196218635
 03/23  13:00:00,13.0586396901,2.22648788085,0.932055286065,0.0,4.9500482616,4.9500482616,0.453183153494,0.0,0.453183153494
 03/23  14:00:00,13.2413211473,2.22648788085,1.11473674327,0.0,4.9500482616,4.9500482616,0.453151503621,0.0,0.453151503621
 03/23  15:00:00,13.3775775754,2.22648788085,1.25099317136,0.0,4.9500482616,4.9500482616,0.453151670678,0.0,0.453151670678
 03/23  16:00:00,13.4443300076,2.22648788085,1.31774560355,0.0,4.9500482616,4.9500482616,0.453151444812,0.0,0.453151444812
 03/23  17:00:00,8.37743115051,2.22648788085,0.650889645655,0.0,2.750026812,2.750026812,0.453156908288,0.0,0.453156908288
 03/23  18:00:00,6.34995177523,2.22648788085,0.273426357573,0.0,1.6500160872,2.2000214496,0.453127651373,0.0,0.453127651373
 03/23  19:00:00,8.4216949478,2.22648788085,0.0421695301381,0.0,1.6500160872,2.2000214496,0.453106059705,0.0,0.453106059705
 03/23  20:00:00,7.83011616054,2.22648788085,0.000596105279831,0.0,1.1000107248,2.2000214496,0.453115082113,0.0,0.453115082113
 03/23  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453068573951,0.0,0.453068573951
 03/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060026295,0.0,0.453060026295
 03/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.354099602474,0.0,0.354099602474
 03/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.118900133588,0.0,0.118900133588
 03/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084741681,0.0,0.453084741681
 03/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079271385,0.0,0.453079271385
 03/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084991953,0.0,0.453084991953
 03/24  06:00:00,6.93474642117,2.22648788085,0.0390650616487,0.0,0.5500053624,2.2000214496,0.0614401417037,0.0414401417037,0.02
 03/24  07:00:00,6.0771224662,2.22648788085,0.000597048539083,0.0,1.6500160872,2.2000214496,1.33313424585,0.880029518627,0.453104727227
 03/24  08:00:00,12.2402052667,2.22648788085,0.113620862689,0.0,4.9500482616,4.9500482616,0.475218395089,0.0220657030764,0.453152692013
 03/24  09:00:00,12.5197071405,2.22648788085,0.393122736479,0.0,4.9500482616,4.9500482616,0.453154590456,0.0,0.453154590456
 03/24  10:00:00,13.0456092218,2.22648788085,0.919024817703,0.0,4.9500482616,4.9500482616,0.453152672256,0.0,0.453152672256
 03/24  11:00:00,13.4889708457,2.22648788085,1.3623864416,0.0,4.9500482616,4.9500482616,0.886326864827,0.0,0.886326864827
 03/24  12:00:00,12.9767788701,2.22648788085,1.4001998284,0.0,4.9500482616,4.4000428992,0.453180571679,0.0,0.453180571679
 03/24  13:00:00,13.8861536893,2.22648788085,1.75956928525,0.0,4.9500482616,4.9500482616,0.453193950046,0.0,0.453193950046
 03/24  14:00:00,14.0236051423,2.22648788085,1.89702073823,0.0,4.9500482616,4.9500482616,0.453147068142,0.0,0.453147068142
 03/24  15:00:00,14.1760856233,2.22648788085,2.04950121921,0.0,4.9500482616,4.9500482616,0.453146669763,0.0,0.453146669763
 03/24  16:00:00,14.2521818614,2.22648788085,2.12559745734,0.0,4.9500482616,4.9500482616,0.453147846444,0.0,0.453147846444
 03/24  17:00:00,9.06778384687,2.22648788085,1.34124234202,0.0,2.750026812,2.750026812,0.453138499181,0.0,0.453138499181
 03/24  18:00:00,6.84080193771,2.22648788085,0.764276520056,0.0,1.6500160872,2.2000214496,0.453125291812,0.0,0.453125291812
 03/24  19:00:00,8.6977140582,2.22648788085,0.318188640544,0.0,1.6500160872,2.2000214496,0.453110659983,0.0,0.453110659983
 03/24  20:00:00,7.91890219376,2.22648788085,0.0893821384999,0.0,1.1000107248,2.2000214496,0.453107121273,0.0,0.453107121273
 03/24  21:00:00,7.84257333517,2.22648788085,0.0130532799085,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307982176,0.0,0.45307982176
 03/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072372223,0.0,0.453072372223
 03/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066864889,0.0,0.453066864889
 03/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061310386,0.0,0.453061310386
 03/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055756706,0.0,0.453055756706
 03/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063287263,0.0,0.453063287263
 03/25  06:00:00,6.95561363722,2.22648788085,0.0599322776948,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/25  07:00:00,4.97745715327,2.22648788085,0.00094246040982,0.0,0.5500053624,2.2000214496,1.09046179043,0.637361867379,0.45309992305
 03/25  08:00:00,6.71315368793,2.22648788085,0.0866229078704,0.0,1.6500160872,2.750026812,0.453107670954,0.0,0.453107670954
 03/25  09:00:00,6.78341633807,2.22648788085,0.156885558016,0.0,1.6500160872,2.750026812,0.453119429624,0.0,0.453119429624
 03/25  10:00:00,6.94206000655,2.22648788085,0.31552922649,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 03/25  11:00:00,7.04365825954,2.22648788085,0.417127479481,0.0,1.6500160872,2.750026812,0.453116726887,0.0,0.453116726887
 03/25  12:00:00,5.38785410348,2.22648788085,0.411339410623,0.0,0.8250080436,1.9250187684,0.453121651633,0.0,0.453121651633
 03/25  13:00:00,5.33610021193,2.22648788085,0.359585519074,0.0,0.8250080436,1.9250187684,0.453108554424,0.0,0.453108554424
 03/25  14:00:00,5.27247825871,2.22648788085,0.295963565853,0.0,0.8250080436,1.9250187684,0.453104194026,0.0,0.453104194026
 03/25  15:00:00,5.31285841487,2.22648788085,0.336343722016,0.0,0.8250080436,1.9250187684,0.453105357843,0.0,0.453105357843
 03/25  16:00:00,5.11507735186,2.22648788085,0.138562659004,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/25  17:00:00,4.15150664926,2.22648788085,0.0,0.0,0.2750026812,1.6500160872,0.453091989899,0.0,0.453091989899
 03/25  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094854452,0.0,0.453094854452
 03/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088312402,0.0,0.453088312402
 03/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063526974,0.0,0.453063526974
 03/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059155752,0.0,0.453059155752
 03/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089182751,0.0,0.453089182751
 03/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077223339,0.0,0.453077223339
 03/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065694912,0.0,0.453065694912
 03/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060811961,0.0,0.453060811961
 03/26  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054422172,0.0,0.453054422172
 03/26  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086971246,0.0,0.453086971246
 03/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530857811,0.0,0.4530857811
 03/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092032209,0.0,0.453092032209
 03/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090421397,0.0,0.453090421397
 03/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073326158,0.0,0.453073326158
 03/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082427926,0.0,0.453082427926
 03/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089093913,0.0,0.453089093913
 03/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084381996,0.0,0.453084381996
 03/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089088593,0.0,0.453089088593
 03/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084481941,0.0,0.453084481941
 03/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087445836,0.0,0.453087445836
 03/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078174484,0.0,0.453078174484
 03/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072606824,0.0,0.453072606824
 03/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306691156,0.0,0.45306691156
 03/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074280318,0.0,0.453074280318
 03/27  06:00:00,6.89639380701,2.22648788085,0.000712447482918,0.0,0.5500053624,2.2000214496,2.20152437855,2.18152437855,0.02
 03/27  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,4.66029759079,4.20719012122,0.453107469573
 03/27  08:00:00,12.1336661474,2.22648788085,0.0070817432996,0.0,4.9500482616,4.9500482616,0.497588509169,0.0444423333211,0.453146175848
 03/27  09:00:00,12.1729480681,2.22648788085,0.0463636640758,0.0,4.9500482616,4.9500482616,0.453150291086,0.0,0.453150291086
 03/27  10:00:00,12.2340415522,2.22648788085,0.107457148151,0.0,4.9500482616,4.9500482616,0.453160164932,0.0,0.453160164932
 03/27  11:00:00,12.3343207444,2.22648788085,0.207736340336,0.0,4.9500482616,4.9500482616,0.453163441662,0.0,0.453163441662
 03/27  12:00:00,11.8336682369,2.22648788085,0.25708919524,0.0,4.9500482616,4.4000428992,0.886361023329,0.0,0.886361023329
 03/27  13:00:00,12.8469425481,2.22648788085,0.720358144033,0.0,4.9500482616,4.9500482616,0.45318973746,0.0,0.45318973746
 03/27  14:00:00,13.1719423451,2.22648788085,1.04535794103,0.0,4.9500482616,4.9500482616,0.45314402721,0.0,0.45314402721
 03/27  15:00:00,13.4803299423,2.22648788085,1.35374553828,0.0,4.9500482616,4.9500482616,0.453143600127,0.0,0.453143600127
 03/27  16:00:00,13.7103047094,2.22648788085,1.58372030536,0.0,4.9500482616,4.9500482616,0.453150777164,0.0,0.453150777164
 03/27  17:00:00,8.63431155585,2.22648788085,0.907770050995,0.0,2.750026812,2.750026812,0.453125006416,0.0,0.453125006416
 03/27  18:00:00,6.54025455259,2.22648788085,0.463729134934,0.0,1.6500160872,2.2000214496,0.453121525607,0.0,0.453121525607
 03/27  19:00:00,8.52086732673,2.22648788085,0.141341909077,0.0,1.6500160872,2.2000214496,0.453108553368,0.0,0.453108553368
 03/27  20:00:00,7.86087693039,2.22648788085,0.0313568751325,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/27  21:00:00,7.86891403205,2.22648788085,0.0393939767932,0.0,1.1000107248,2.2000214496,0.453091526834,0.0,0.453091526834
 03/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086646233,0.0,0.453086646233
 03/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080945948,0.0,0.453080945948
 03/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075211676,0.0,0.453075211676
 03/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069444687,0.0,0.453069444687
 03/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063674313,0.0,0.453063674313
 03/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/28  06:00:00,6.94139646176,2.22648788085,0.045715102239,0.0,0.5500053624,2.2000214496,0.453087943295,0.0,0.453087943295
 03/28  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.799487161099,0.346409217553,0.453077943546
 03/28  08:00:00,12.6016654196,2.22648788085,0.475081015511,0.0,4.9500482616,4.9500482616,0.453155107072,0.0,0.453155107072
 03/28  09:00:00,12.9759055568,2.22648788085,0.849321152766,0.0,4.9500482616,4.9500482616,0.453142161588,0.0,0.453142161588
 03/28  10:00:00,13.1843641585,2.22648788085,1.05777975448,0.0,4.9500482616,4.9500482616,0.453103593006,0.0,0.453103593006
 03/28  11:00:00,13.4648709455,2.22648788085,1.3382865414,0.0,4.9500482616,4.9500482616,0.453151407969,0.0,0.453151407969
 03/28  12:00:00,12.9934353178,2.22648788085,1.41685627618,0.0,4.9500482616,4.4000428992,0.45318193532,0.0,0.45318193532
 03/28  13:00:00,13.9431013411,2.22648788085,1.81651693705,0.0,4.9500482616,4.9500482616,0.886311468581,0.0,0.886311468581
 03/28  14:00:00,13.9112453964,2.22648788085,1.78466099234,0.0,4.9500482616,4.9500482616,0.453120353448,0.0,0.453120353448
 03/28  15:00:00,13.3188618488,2.22648788085,1.19227744476,0.0,4.9500482616,4.9500482616,0.453141918848,0.0,0.453141918848
 03/28  16:00:00,12.7543038056,2.22648788085,0.627719401546,0.0,4.9500482616,4.9500482616,0.453165928955,0.0,0.453165928955
 03/28  17:00:00,7.72886331677,2.22648788085,0.00232181191016,0.0,2.750026812,2.750026812,0.464898947595,0.0117701737763,0.453128773819
 03/28  18:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.501177284796,0.0480541546733,0.453123130123
 03/28  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.0281051483552,0.00810514835522,0.02
 03/28  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.457632157921,0.00452232493321,0.453109832988
 03/28  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.548860819944,0.0957788236713,0.453081996272
 03/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078695912,0.0,0.453078695912
 03/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072931589,0.0,0.453072931589
 03/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306709949,0.0,0.45306709949
 03/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061253037,0.0,0.453061253037
 03/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074470618,0.0,0.453074470618
 03/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/29  06:00:00,6.90822542223,2.22648788085,0.0125440627051,0.0,0.5500053624,2.2000214496,1.62308283941,1.17001545688,0.453067382529
 03/29  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,5.54339464166,5.09027394428,0.453120697378
 03/29  08:00:00,12.1306390719,2.22648788085,0.00405466787459,0.0,4.9500482616,4.9500482616,0.664450436569,0.211303690665,0.453146745904
 03/29  09:00:00,12.1306230964,2.22648788085,0.0040386923132,0.0,4.9500482616,4.9500482616,0.453155418729,0.0,0.453155418729
 03/29  10:00:00,12.1426353186,2.22648788085,0.016050914557,0.0,4.9500482616,4.9500482616,0.453156958039,0.0,0.453156958039
 03/29  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453166161224,0.0,0.453166161224
 03/29  12:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.487962726076,0.0348119490785,0.453150776997
 03/29  13:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453193111227,0.0,0.453193111227
 03/29  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453172082828,0.0,0.453172082828
 03/29  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453148406899,0.0,0.453148406899
 03/29  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.886292756198,0.0,0.886292756198
 03/29  17:00:00,7.72654150486,2.22648788085,0.0,0.0,2.750026812,2.750026812,0.683445393483,0.230327403699,0.453117989784
 03/29  18:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.399801554724,0.379801554724,0.02
 03/29  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.76166619205,1.30856075569,0.453105436356
 03/29  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,2.81097149786,2.35788159142,0.45308990644
 03/29  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,3.37298031383,2.91990784287,0.453072470954
 03/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084713489,0.0,0.453084713489
 03/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059614503,0.0,0.453059614503
 03/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089218571,0.0,0.453089218571
 03/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083316823,0.0,0.453083316823
 03/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086408093,0.0,0.453086408093
 03/30  06:00:00,6.51184802619,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,6.69598437602,6.24289118303,0.453093192988
 03/30  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,9.69333967664,9.67333967664,0.02
 03/30  08:00:00,12.1291421177,2.22648788085,0.00255771364832,0.0,4.9500482616,4.9500482616,3.31417304825,2.86104418826,0.453128859988
 03/30  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.61513988923,1.16207336564,0.453066523586
 03/30  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.0454360956,0.159129942746,0.886306152855
 03/30  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453174122479,0.0,0.453174122479
 03/30  12:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.479864124857,0.0266818196116,0.453182305245
 03/30  13:00:00,12.1401563055,2.22648788085,0.013571901455,0.0,4.9500482616,4.9500482616,0.453145808437,0.0,0.453145808437
 03/30  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.45311333705,0.0,0.45311333705
 03/30  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453148933068,0.0,0.453148933068
 03/30  16:00:00,12.1308351816,2.22648788085,0.0042507775374,0.0,4.9500482616,4.9500482616,0.453131420616,0.0,0.453131420616
 03/30  17:00:00,7.72654150486,2.22648788085,0.0,0.0,2.750026812,2.750026812,0.591032423763,0.137895432908,0.453136990856
 03/30  18:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.15473696024,0.701614285601,0.453122674642
