Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/30  19:00:00,7.99569208432,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,2.37322413699,1.92011235946,0.453111777528
 03/30  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,3.87270285925,3.41959268528,0.453110173972
 03/30  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,4.72685861668,4.70685861668,0.02
 03/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090045245,0.0,0.453090045245
 03/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083402444,0.0,0.453083402444
 03/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076000706,0.0,0.453076000706
 03/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070004177,0.0,0.453070004177
 03/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064005219,0.0,0.453064005219
 03/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070922,0.0,0.453070922
 03/31  06:00:00,6.51184802619,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,8.15772211351,8.13772211351,0.02
 03/31  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,10.453404195,10.0003007592,0.453103435822
 03/31  08:00:00,12.1284271979,2.22648788085,0.0018427938565,0.0,4.9500482616,4.9500482616,2.85197767487,2.39882518419,0.45315249068
 03/31  09:00:00,12.1270979631,2.22648788085,0.000513559029638,0.0,4.9500482616,4.9500482616,0.894016330471,0.440861036659,0.453155293812
 03/31  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.45316363945,0.0,0.45316363945
 03/31  11:00:00,12.128504507,2.22648788085,0.00192010298743,0.0,4.9500482616,4.9500482616,0.4531703813,0.0,0.4531703813
 03/31  12:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.896447893708,0.0101139172537,0.886333976455
 03/31  13:00:00,12.1356773618,2.22648788085,0.00909295776746,0.0,4.9500482616,4.9500482616,0.453190981073,0.0,0.453190981073
 03/31  14:00:00,12.1894267021,2.22648788085,0.0628422980016,0.0,4.9500482616,4.9500482616,0.453126827726,0.0,0.453126827726
 03/31  15:00:00,12.2501716228,2.22648788085,0.123587218774,0.0,4.9500482616,4.9500482616,0.453124791208,0.0,0.453124791208
 03/31  16:00:00,12.3547927565,2.22648788085,0.228208352458,0.0,4.9500482616,4.9500482616,0.453162650718,0.0,0.453162650718
 03/31  17:00:00,7.82752874195,2.22648788085,0.100987237093,0.0,2.750026812,2.750026812,0.489763021158,0.0366426387793,0.453120382379
 03/31  18:00:00,6.10039533685,2.22648788085,0.0238699191945,0.0,1.6500160872,2.2000214496,0.453122979885,0.0,0.453122979885
 03/31  19:00:00,7.99569208432,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.462428216306,0.00932869079408,0.453099525512
 03/31  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.0516109684496,0.0316109684496,0.02
 03/31  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.5553764647,0.102289715797,0.453086748902
 03/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306324392,0.0,0.45306324392
 03/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057224624,0.0,0.453057224624
 04/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086710226,0.0,0.453086710226
 04/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080649496,0.0,0.453080649496
 04/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074580933,0.0,0.453074580933
 04/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  06:00:00,6.5159626285,2.22648788085,0.00411460230741,0.0,0.5500053624,2.2000214496,3.34599700578,2.89291192342,0.453085082366
 04/01  07:00:00,4.97651469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,6.74192841422,6.28883193153,0.453096482694
 04/01  08:00:00,6.6288196771,2.22648788085,0.00228889704365,0.0,1.6500160872,2.750026812,3.49376632933,3.04066128812,0.453105041214
 04/01  09:00:00,6.62676727835,2.22648788085,0.00023649829318,0.0,1.6500160872,2.750026812,0.994502213886,0.974502213886,0.02
 04/01  10:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,0.639870963474,0.186756114386,0.453114849088
 04/01  11:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,0.456171455591,0.00305015482633,0.453121300765
 04/01  12:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.453114792236,0.0,0.453114792236
 04/01  13:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.453099880066,0.0,0.453099880066
 04/01  14:00:00,4.97730289877,2.22648788085,0.000788205908212,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/01  15:00:00,4.98664697722,2.22648788085,0.0101322843659,0.0,0.8250080436,1.9250187684,0.453109052836,0.0,0.453109052836
 04/01  16:00:00,4.98170178641,2.22648788085,0.0051870935481,0.0,0.8250080436,1.9250187684,0.453109994248,0.0,0.453109994248
 04/01  17:00:00,4.15739036693,2.22648788085,0.00588371767053,0.0,0.2750026812,1.6500160872,0.453085000676,0.0,0.453085000676
 04/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090969824,0.0,0.453090969824
 04/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077337657,0.0,0.453077337657
 04/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070266281,0.0,0.453070266281
 04/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061700615,0.0,0.453061700615
 04/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054573634,0.0,0.453054573634
 04/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530768316,0.0,0.4530768316
 04/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306487782,0.0,0.45306487782
 04/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065714669,0.0,0.453065714669
 04/02  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088977738,0.0,0.453088977738
 04/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076860427,0.0,0.453076860427
 04/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082414588,0.0,0.453082414588
 04/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080895193,0.0,0.453080895193
 04/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069924732,0.0,0.453069924732
 04/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072430274,0.0,0.453072430274
 04/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058398894,0.0,0.453058398894
 04/02  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082744457,0.0,0.453082744457
 04/02  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088286732,0.0,0.453088286732
 04/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080730557,0.0,0.453080730557
 04/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056959522,0.0,0.453056959522
 04/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079787653,0.0,0.453079787653
 04/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072069031,0.0,0.453072069031
 04/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065833091,0.0,0.453065833091
 04/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059593087,0.0,0.453059593087
 04/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/03  06:00:00,6.53375533426,2.22648788085,0.0219073080687,0.0,0.5500053624,2.2000214496,0.900805732432,0.447735933166,0.453069799267
 04/03  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,4.19862579434,3.74554440288,0.453081391459
 04/03  08:00:00,12.1308431885,2.22648788085,0.00425878448415,0.0,4.9500482616,4.9500482616,0.530413686393,0.0772771253919,0.453136561001
 04/03  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453153359077,0.0,0.453153359077
 04/03  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.4531134258,0.0,0.4531134258
 04/03  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453178036627,0.0,0.453178036627
 04/03  12:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.453199823711,0.0,0.453199823711
 04/03  13:00:00,12.1386541027,2.22648788085,0.0120696986257,0.0,4.9500482616,4.9500482616,0.886258016574,0.0,0.886258016574
 04/03  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453113476172,0.0,0.453113476172
 04/03  15:00:00,12.1315768243,2.22648788085,0.00499242019503,0.0,4.9500482616,4.9500482616,0.453108066622,0.0,0.453108066622
 04/03  16:00:00,12.18967947,2.22648788085,0.0630950659252,0.0,4.9500482616,4.9500482616,0.453159135427,0.0,0.453159135427
 04/03  17:00:00,7.75178408775,2.22648788085,0.0252425828974,0.0,2.750026812,2.750026812,0.556614644975,0.103487750241,0.453126894734
 04/03  18:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.0401605984571,0.0201605984571,0.02
 04/03  19:00:00,7.99602104614,2.22648788085,0.000328961820372,0.0,1.6500160872,2.2000214496,0.697613501477,0.244498270168,0.453115231309
 04/03  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,2.21864012231,1.76553412383,0.453105998478
 04/03  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,3.79019810349,3.3371106569,0.453087446597
 04/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078549987,0.0,0.453078549987
 04/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072316876,0.0,0.453072316876
 04/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065993163,0.0,0.453065993163
 04/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305967133,0.0,0.45305967133
 04/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059857648,0.0,0.453059857648
 04/04  06:00:00,6.51184802619,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,6.06023539856,5.60716826926,0.4530671293
 04/04  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,8.13113826375,8.11113826375,0.02
 04/04  08:00:00,12.1287565637,2.22648788085,0.00217215962037,0.0,4.9500482616,4.9500482616,1.6433859075,1.19025471587,0.453131191628
 04/04  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.494264702892,0.0411168801892,0.453147822702
 04/04  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.886309966167,0.0,0.886309966167
 04/04  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453175193958,0.0,0.453175193958
 04/04  12:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.453180608158,0.0,0.453180608158
 04/04  13:00:00,12.1296532933,2.22648788085,0.00306888926502,0.0,4.9500482616,4.9500482616,0.453190722587,0.0,0.453190722587
 04/04  14:00:00,12.1551972233,2.22648788085,0.0286128192926,0.0,4.9500482616,4.9500482616,0.453107600537,0.0,0.453107600537
 04/04  15:00:00,12.1844642112,2.22648788085,0.0578798071261,0.0,4.9500482616,4.9500482616,0.453145883072,0.0,0.453145883072
 04/04  16:00:00,12.2586729532,2.22648788085,0.13208854913,0.0,4.9500482616,4.9500482616,0.453166096126,0.0,0.453166096126
 04/04  17:00:00,7.72654150486,2.22648788085,0.0,0.0,2.750026812,2.750026812,0.482273790576,0.0291476268411,0.453126163735
 04/04  18:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.453125415245,0.0,0.453125415245
 04/04  19:00:00,7.99569208432,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.45311215828,0.0,0.45311215828
 04/04  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.519092548863,0.0659976503972,0.453094898466
 04/04  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.215581263058,0.195581263058,0.02
 04/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073102081,0.0,0.453073102081
 04/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066424043,0.0,0.453066424043
 04/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060071279,0.0,0.453060071279
 04/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089135085,0.0,0.453089135085
 04/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082754831,0.0,0.453082754831
 04/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091120844,0.0,0.453091120844
 04/05  06:00:00,6.551453504,2.22648788085,0.0396054778144,0.0,0.5500053624,2.2000214496,0.225608514778,0.205608514778,0.02
 04/05  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.38255765953,0.929448730712,0.453108928822
 04/05  08:00:00,12.1512637585,2.22648788085,0.0246793544791,0.0,4.9500482616,4.9500482616,0.484695421531,0.0315470702595,0.453148351272
 04/05  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453131519163,0.0,0.453131519163
 04/05  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453148532856,0.0,0.453148532856
 04/05  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453176579146,0.0,0.453176579146
 04/05  12:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.944124296977,0.0578540698631,0.886270227114
 04/05  13:00:00,12.1275357376,2.22648788085,0.000951333557647,0.0,4.9500482616,4.9500482616,0.453191643915,0.0,0.453191643915
 04/05  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453148265542,0.0,0.453148265542
 04/05  15:00:00,12.1277339391,2.22648788085,0.00114953504979,0.0,4.9500482616,4.9500482616,0.453143031221,0.0,0.453143031221
 04/05  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453120648838,0.0,0.453120648838
 04/05  17:00:00,7.72654150486,2.22648788085,0.0,0.0,2.750026812,2.750026812,0.7302307881,0.277136865738,0.453093922362
 04/05  18:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.642223212737,0.189133309466,0.45308990327
 04/05  19:00:00,7.99569208432,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/05  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.696289593557,0.243190005071,0.453099588486
 04/05  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,1.26798998965,0.814895848539,0.453094141114
 04/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054599558,0.0,0.453054599558
 04/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083711157,0.0,0.453083711157
 04/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077251325,0.0,0.453077251325
 04/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070771199,0.0,0.453070771199
 04/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064285324,0.0,0.453064285324
 04/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/06  06:00:00,6.1285358114,2.22648788085,0.000521118539437,0.0,0.5500053624,2.2000214496,5.01885866439,4.56578341281,0.453075251578
 04/06  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,8.80811486074,8.35502057494,0.453094285797
 04/06  08:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.21911593264,2.7660140806,0.45310185204
 04/06  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.27513540142,1.82201809973,0.453117301691
 04/06  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.81362909245,1.36049293332,0.453136159133
 04/06  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.52375212298,1.0706281792,0.453123943782
 04/06  12:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,2.4429211487,1.98978214316,0.453139005541
 04/06  13:00:00,12.1286287738,2.22648788085,0.00204436975497,0.0,4.9500482616,4.9500482616,1.50250636513,1.04935458656,0.453151778569
 04/06  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.53131366284,1.07817414763,0.453139515209
 04/06  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.38489761729,0.931772921896,0.453124695398
 04/06  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.74450387719,0.858262013606,0.886241863589
 04/06  17:00:00,7.72654150486,2.22648788085,0.0,0.0,2.750026812,2.750026812,4.07767523948,4.05767523948,0.02
 04/06  18:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,6.83473662907,6.38162699052,0.453109638554
 04/06  19:00:00,7.99569208432,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,7.69189558114,7.23878845096,0.453107130179
 04/06  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,8.34076258927,7.88766204604,0.453100543229
 04/06  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,8.86588730555,8.41281130113,0.453076004414
 04/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085699836,0.0,0.453085699836
 04/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059969511,0.0,0.453059969511
 04/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088831928,0.0,0.453088831928
 04/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082283433,0.0,0.453082283433
 04/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086519696,0.0,0.453086519696
 04/07  06:00:00,6.12801469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,13.9460498579,13.9260498579,0.02
 04/07  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,15.1238281343,14.670727135,0.45310099934
 04/07  08:00:00,12.1276039783,2.22648788085,0.00101957423401,0.0,4.9500482616,4.9500482616,5.95778425493,5.5046405073,0.453143747631
 04/07  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.12573200531,2.67257630046,0.453155704842
 04/07  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.57125604014,1.11809540718,0.45316063296
 04/07  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.09436840602,0.20804098952,0.886327416502
 04/07  12:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.752734663635,0.299554051475,0.45318061216
 04/07  13:00:00,12.1289795594,2.22648788085,0.00239515537923,0.0,4.9500482616,4.9500482616,0.453150789737,0.0,0.453150789737
 04/07  14:00:00,12.1295438642,2.22648788085,0.00295946010341,0.0,4.9500482616,4.9500482616,0.453099865072,0.0,0.453099865072
 04/07  15:00:00,12.1368877539,2.22648788085,0.0103033498524,0.0,4.9500482616,4.9500482616,0.453094527879,0.0,0.453094527879
 04/07  16:00:00,12.1555843032,2.22648788085,0.0289998991187,0.0,4.9500482616,4.9500482616,0.453164952912,0.0,0.453164952912
 04/07  17:00:00,7.75432055287,2.22648788085,0.0277790480097,0.0,2.750026812,2.750026812,0.482526790199,0.0293934896849,0.453133300514
 04/07  18:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.675124171063,0.222008562696,0.453115608367
 04/07  19:00:00,7.99637638612,2.22648788085,0.000684301791615,0.0,1.6500160872,2.2000214496,1.44784497309,0.994738421334,0.453106551756
 04/07  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,2.88398970264,2.86398970264,0.02
 04/07  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,4.36419718823,3.91109458926,0.453102598962
 04/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078055109,0.0,0.453078055109
 04/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307145159,0.0,0.45307145159
 04/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064828048,0.0,0.453064828048
 04/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058167958,0.0,0.453058167958
 04/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086965323,0.0,0.453086965323
 04/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  06:00:00,6.12801469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,5.75818704115,5.30510073547,0.453086305681
 04/08  07:00:00,4.97651469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,8.39283758053,7.93973743918,0.453100141351
 04/08  08:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,4.97052375799,4.51741376005,0.453109997936
 04/08  09:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,2.12442456394,2.10442456394,0.02
 04/08  10:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,1.10192753145,0.648807748612,0.453119782841
 04/08  11:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,0.551952731981,0.0988261482641,0.453126583717
 04/08  12:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.560989969863,0.1078716432,0.453118326663
 04/08  13:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.466845114419,0.0137426854522,0.453102428967
 04/08  14:00:00,4.97829336715,2.22648788085,0.00177867429101,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/08  15:00:00,4.9885286594,2.22648788085,0.012013966542,0.0,0.8250080436,1.9250187684,0.453106565901,0.0,0.453106565901
 04/08  16:00:00,5.00177496749,2.22648788085,0.0252602746308,0.0,0.8250080436,1.9250187684,0.453108827545,0.0,0.453108827545
 04/08  17:00:00,4.2166472223,2.22648788085,0.0651405730461,0.0,0.2750026812,1.6500160872,0.453095204905,0.0,0.453095204905
 04/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087593954,0.0,0.453087593954
 04/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092479866,0.0,0.453092479866
 04/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065332646,0.0,0.453065332646
 04/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056249552,0.0,0.453056249552
 04/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082849731,0.0,0.453082849731
 04/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070323791,0.0,0.453070323791
 04/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305788652,0.0,0.45305788652
 04/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305795115,0.0,0.45305795115
 04/09  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080712907,0.0,0.453080712907
 04/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085754434,0.0,0.453085754434
 04/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082444682,0.0,0.453082444682
 04/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089684128,0.0,0.453089684128
 04/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453099525232,0.0,0.453099525232
 04/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092160841,0.0,0.453092160841
 04/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081277911,0.0,0.453081277911
 04/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068868701,0.0,0.453068868701
 04/09  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056427951,0.0,0.453056427951
 04/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085284538,0.0,0.453085284538
 04/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077658007,0.0,0.453077658007
 04/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065235959,0.0,0.453065235959
 04/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056900432,0.0,0.453056900432
 04/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085514322,0.0,0.453085514322
 04/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308037492,0.0,0.45308037492
 04/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/10  06:00:00,6.17597167676,2.22648788085,0.0479569838987,0.0,0.5500053624,2.2000214496,0.453089172246,0.0,0.453089172246
 04/10  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.797417827904,0.344310387282,0.453107440622
 04/10  08:00:00,12.210481668,2.22648788085,0.0838972639908,0.0,4.9500482616,4.9500482616,0.45311357153,0.0,0.45311357153
 04/10  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453157942656,0.0,0.453157942656
 04/10  10:00:00,12.1283270833,2.22648788085,0.00174267926651,0.0,4.9500482616,4.9500482616,0.453145272239,0.0,0.453145272239
 04/10  11:00:00,12.3769872331,2.22648788085,0.250402829043,0.0,4.9500482616,4.9500482616,0.453175244272,0.0,0.453175244272
 04/10  12:00:00,11.602786397,2.22648788085,0.0262073553795,0.0,4.9500482616,4.4000428992,0.45318788542,0.0,0.45318788542
 04/10  13:00:00,12.1767731943,2.22648788085,0.0501887902898,0.0,4.9500482616,4.9500482616,0.453189628886,0.0,0.453189628886
 04/10  14:00:00,12.226381055,2.22648788085,0.0997966509271,0.0,4.9500482616,4.9500482616,0.45313924256,0.0,0.45313924256
 04/10  15:00:00,12.3048849744,2.22648788085,0.178300570389,0.0,4.9500482616,4.9500482616,0.453124340488,0.0,0.453124340488
 04/10  16:00:00,12.3315869915,2.22648788085,0.205002587408,0.0,4.9500482616,4.9500482616,0.560069419304,0.0,0.560069419304
 04/10  17:00:00,7.72654150486,2.22648788085,0.0,0.0,2.750026812,2.750026812,0.488310345855,0.142173573295,0.34613677256
 04/10  18:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.570536205072,0.117436082268,0.453100122804
 04/10  19:00:00,7.61185875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.453077136287,0.0,0.453077136287
 04/10  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453092133765,0.0,0.453092133765
 04/10  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453067192042,0.0,0.453067192042
 04/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057402496,0.0,0.453057402496
 04/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085995165,0.0,0.453085995165
 04/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079085189,0.0,0.453079085189
 04/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307217484,0.0,0.45307217484
 04/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075873647,0.0,0.453075873647
 04/11  06:00:00,6.18341574755,2.22648788085,0.0554010546929,0.0,0.5500053624,2.2000214496,0.155069403351,0.135069403351,0.02
 04/11  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.25639678053,0.80330389114,0.45309288939
 04/11  08:00:00,12.1968302818,2.22648788085,0.070245877714,0.0,4.9500482616,4.9500482616,0.453118442877,0.0,0.453118442877
 04/11  09:00:00,12.1376584566,2.22648788085,0.0110740525536,0.0,4.9500482616,4.9500482616,0.453127106526,0.0,0.453127106526
 04/11  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453142915542,0.0,0.453142915542
 04/11  11:00:00,12.3059413426,2.22648788085,0.179356938539,0.0,4.9500482616,4.9500482616,0.453162250861,0.0,0.453162250861
 04/11  12:00:00,12.2837703833,2.22648788085,0.707191341679,0.0,4.9500482616,4.4000428992,0.886376140307,0.0,0.886376140307
 04/11  13:00:00,13.8291436991,2.22648788085,1.702559295,0.0,4.9500482616,4.9500482616,0.453125293089,0.0,0.453125293089
 04/11  14:00:00,13.9195568402,2.22648788085,1.79297243614,0.0,4.9500482616,4.9500482616,0.453141889865,0.0,0.453141889865
 04/11  15:00:00,13.686012111,2.22648788085,1.55942770695,0.0,4.9500482616,4.9500482616,0.453141678183,0.0,0.453141678183
 04/11  16:00:00,13.6263044975,2.22648788085,1.49972009344,0.0,4.9500482616,4.9500482616,0.453153796056,0.0,0.453153796056
 04/11  17:00:00,8.44650734488,2.22648788085,0.719965840019,0.0,2.750026812,2.750026812,0.453125899421,0.0,0.453125899421
 04/11  18:00:00,6.31031929641,2.22648788085,0.233793878753,0.0,1.6500160872,2.2000214496,0.453118481063,0.0,0.453118481063
 04/11  19:00:00,7.63969928586,2.22648788085,0.0278405348731,0.0,1.6500160872,2.2000214496,0.453104619189,0.0,0.453104619189
 04/11  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/11  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453083005302,0.0,0.453083005302
 04/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079483399,0.0,0.453079483399
 04/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072569831,0.0,0.453072569831
 04/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065586562,0.0,0.453065586562
 04/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058574304,0.0,0.453058574304
 04/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086973236,0.0,0.453086973236
 04/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/12  06:00:00,6.19627974206,2.22648788085,0.0682650492025,0.0,0.5500053624,2.2000214496,0.453060489608,0.0,0.453060489608
 04/12  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.815175575849,0.362060483496,0.453115092353
 04/12  08:00:00,12.4350366845,2.22648788085,0.308452280452,0.0,4.9500482616,4.9500482616,0.453120557527,0.0,0.453120557527
 04/12  09:00:00,12.9023960819,2.22648788085,0.775811677829,0.0,4.9500482616,4.9500482616,0.453134163873,0.0,0.453134163873
 04/12  10:00:00,13.1478639975,2.22648788085,1.02127959348,0.0,4.9500482616,4.9500482616,0.453150877614,0.0,0.453150877614
 04/12  11:00:00,13.2820964436,2.22648788085,1.15551203954,0.0,4.9500482616,4.9500482616,0.45315718042,0.0,0.45315718042
 04/12  12:00:00,12.6719613583,2.22648788085,1.09538231664,0.0,4.9500482616,4.4000428992,0.453183073078,0.0,0.453183073078
 04/12  13:00:00,13.6443511456,2.22648788085,1.51776674155,0.0,4.9500482616,4.9500482616,0.453155263064,0.0,0.453155263064
 04/12  14:00:00,13.8610067438,2.22648788085,1.73442233973,0.0,4.9500482616,4.9500482616,0.453139965603,0.0,0.453139965603
 04/12  15:00:00,14.1180939834,2.22648788085,1.9915095793,0.0,4.9500482616,4.9500482616,0.453122897712,0.0,0.453122897712
 04/12  16:00:00,14.2393445769,2.22648788085,2.11276017289,0.0,4.9500482616,4.9500482616,0.453159989506,0.0,0.453159989506
 04/12  17:00:00,8.90198632421,2.22648788085,1.17544481935,0.0,2.750026812,2.750026812,0.453160962482,0.0,0.453160962482
 04/12  18:00:00,6.62647639132,2.22648788085,0.549950973666,0.0,1.6500160872,2.2000214496,0.453122835396,0.0,0.453122835396
 04/12  19:00:00,7.84845769362,2.22648788085,0.236598942633,0.0,1.6500160872,2.2000214496,0.453104099268,0.0,0.453104099268
 04/12  20:00:00,7.89504219793,2.22648788085,0.0655221426698,0.0,1.1000107248,2.2000214496,0.453112103303,0.0,0.453112103303
 04/12  21:00:00,7.86295164263,2.22648788085,0.0334315873771,0.0,1.1000107248,2.2000214496,0.453063525639,0.0,0.453063525639
 04/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088997082,0.0,0.453088997082
 04/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081997037,0.0,0.453081997037
 04/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074901848,0.0,0.453074901848
 04/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067807339,0.0,0.453067807339
 04/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071235918,0.0,0.453071235918
 04/13  06:00:00,5.79483677254,2.22648788085,0.0506554130204,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/13  07:00:00,6.07717020983,2.22648788085,0.000644792172793,0.0,1.6500160872,2.2000214496,1.29046608901,0.837378191219,0.453087897788
 04/13  08:00:00,12.2375093731,2.22648788085,0.110924969069,0.0,4.9500482616,4.9500482616,0.457183140496,0.00405064477228,0.453132495724
 04/13  09:00:00,12.3534694433,2.22648788085,0.226885039259,0.0,4.9500482616,4.9500482616,0.453141164176,0.0,0.453141164176
 04/13  10:00:00,12.5194961278,2.22648788085,0.392911723742,0.0,4.9500482616,4.9500482616,0.453150441611,0.0,0.453150441611
 04/13  11:00:00,12.6539803926,2.22648788085,0.527395988544,0.0,4.9500482616,4.9500482616,0.453167355499,0.0,0.453167355499
 04/13  12:00:00,12.0801315969,2.22648788085,0.503552555274,0.0,4.9500482616,4.4000428992,0.886366373801,0.0,0.886366373801
 04/13  13:00:00,13.0057637734,2.22648788085,0.879179369347,0.0,4.9500482616,4.9500482616,0.453182897809,0.0,0.453182897809
 04/13  14:00:00,13.1976547582,2.22648788085,1.07107035413,0.0,4.9500482616,4.9500482616,0.453115895181,0.0,0.453115895181
 04/13  15:00:00,13.4595285958,2.22648788085,1.33294419177,0.0,4.9500482616,4.9500482616,0.453107784377,0.0,0.453107784377
 04/13  16:00:00,13.6495631404,2.22648788085,1.52297873632,0.0,4.9500482616,4.9500482616,0.453139734569,0.0,0.453139734569
 04/13  17:00:00,8.71605412193,2.22648788085,0.989512617075,0.0,2.750026812,2.750026812,0.453127559999,0.0,0.453127559999
 04/13  18:00:00,6.65966810417,2.22648788085,0.583142686513,0.0,1.6500160872,2.2000214496,0.453116098585,0.0,0.453116098585
 04/13  19:00:00,7.79182825952,2.22648788085,0.17996950853,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/13  20:00:00,7.86588369187,2.22648788085,0.0363636366146,0.0,1.1000107248,2.2000214496,0.453111061512,0.0,0.453111061512
 04/13  21:00:00,7.84836960374,2.22648788085,0.018849548481,0.0,1.1000107248,2.2000214496,0.453086361232,0.0,0.453086361232
 04/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062919622,0.0,0.453062919622
 04/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055812067,0.0,0.453055812067
 04/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084057082,0.0,0.453084057082
 04/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076884462,0.0,0.453076884462
 04/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069701482,0.0,0.453069701482
 04/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/14  06:00:00,5.80646862273,2.22648788085,0.0622872632072,0.0,0.5500053624,2.2000214496,0.453079543258,0.0,0.453079543258
 04/14  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.481306983164,0.02820929193,0.453097691234
 04/14  08:00:00,12.5663179778,2.22648788085,0.439733573732,0.0,4.9500482616,4.9500482616,0.467600297865,0.0144555523821,0.453144745483
 04/14  09:00:00,13.2325844557,2.22648788085,1.10600005166,0.0,4.9500482616,4.9500482616,0.453149159079,0.0,0.453149159079
 04/14  10:00:00,13.7695865928,2.22648788085,1.64300218873,0.0,4.9500482616,4.9500482616,0.453152762951,0.0,0.453152762951
 04/14  11:00:00,14.1191438774,2.22648788085,1.99255947337,0.0,4.9500482616,4.9500482616,0.453155705976,0.0,0.453155705976
 04/14  12:00:00,13.5771358784,2.22648788085,2.00055683671,0.0,4.9500482616,4.4000428992,0.453194720246,0.0,0.453194720246
 04/14  13:00:00,14.6085722461,2.22648788085,2.48198784202,0.0,4.9500482616,4.9500482616,0.453165481096,0.0,0.453165481096
 04/14  14:00:00,14.747457215,2.22648788085,2.62087281096,0.0,4.9500482616,4.9500482616,0.453113655534,0.0,0.453113655534
 04/14  15:00:00,14.9356862808,2.22648788085,2.80910187678,0.0,4.9500482616,4.9500482616,0.453124484107,0.0,0.453124484107
 04/14  16:00:00,14.9944894905,2.22648788085,2.86790508647,0.0,4.9500482616,4.9500482616,0.4531660246,0.0,0.4531660246
 04/14  17:00:00,9.7492283783,2.22648788085,2.02268687345,0.0,2.750026812,2.750026812,0.453140043784,0.0,0.453140043784
 04/14  18:00:00,7.47211608147,2.22648788085,1.39559066381,0.0,1.6500160872,2.2000214496,0.453115464387,0.0,0.453115464387
 04/14  19:00:00,8.52060452385,2.22648788085,0.908745772857,0.0,1.6500160872,2.2000214496,0.453102832009,0.0,0.453102832009
 04/14  20:00:00,8.40351508803,2.22648788085,0.573995032769,0.0,1.1000107248,2.2000214496,0.453104069058,0.0,0.453104069058
 04/14  21:00:00,8.27993930439,2.22648788085,0.45041924913,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068425326,0.0,0.453068425326
 04/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059437973,0.0,0.453059437973
 04/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087591055,0.0,0.453087591055
 04/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080331372,0.0,0.453080331372
 04/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073061556,0.0,0.453073061556
 04/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078163522,0.0,0.453078163522
 04/15  06:00:00,6.22299117616,2.22648788085,0.478809816639,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/15  07:00:00,5.0562624513,2.22648788085,0.0797477584392,0.0,0.5500053624,2.2000214496,0.473671611579,0.0205801347889,0.45309147679
 04/15  08:00:00,6.6285963214,2.22648788085,0.00206554134102,0.0,1.6500160872,2.750026812,0.453091949663,0.0,0.453091949663
 04/15  09:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,0.453081606326,0.0,0.453081606326
 04/15  10:00:00,6.64842167745,2.22648788085,0.0218908973921,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/15  11:00:00,6.68017081995,2.22648788085,0.0536400398975,0.0,1.6500160872,2.750026812,0.453112591698,0.0,0.453112591698
 04/15  12:00:00,5.00166598318,2.22648788085,0.0251512903235,0.0,0.8250080436,1.9250187684,0.453120712502,0.0,0.453120712502
 04/15  13:00:00,5.05500412575,2.22648788085,0.078489432896,0.0,0.8250080436,1.9250187684,0.453116987924,0.0,0.453116987924
 04/15  14:00:00,5.16100037321,2.22648788085,0.184485680356,0.0,0.8250080436,1.9250187684,0.453103861012,0.0,0.453103861012
 04/15  15:00:00,5.20725277366,2.22648788085,0.230738080799,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/15  16:00:00,5.16557452954,2.22648788085,0.189059836679,0.0,0.8250080436,1.9250187684,0.453101240003,0.0,0.453101240003
 04/15  17:00:00,4.18340059899,2.22648788085,0.031893949734,0.0,0.2750026812,1.6500160872,0.453085431178,0.0,0.453085431178
 04/15  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089605085,0.0,0.453089605085
 04/15  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093233019,0.0,0.453093233019
 04/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087532155,0.0,0.453087532155
 04/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058360701,0.0,0.453058360701
 04/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086455477,0.0,0.453086455477
 04/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307251081,0.0,0.45307251081
 04/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059576748,0.0,0.453059576748
 04/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091834662,0.0,0.453091834662
 04/16  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080928717,0.0,0.453080928717
 04/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089816943,0.0,0.453089816943
 04/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081644005,0.0,0.453081644005
 04/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085523242,0.0,0.453085523242
 04/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088318421,0.0,0.453088318421
 04/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091203837,0.0,0.453091203837
 04/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078887675,0.0,0.453078887675
 04/16  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077805637,0.0,0.453077805637
 04/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088553354,0.0,0.453088553354
 04/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074719843,0.0,0.453074719843
 04/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071655371,0.0,0.453071655371
 04/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058654088,0.0,0.453058654088
 04/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083841476,0.0,0.453083841476
 04/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076395997,0.0,0.453076395997
 04/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068935521,0.0,0.453068935521
 04/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/17  06:00:00,5.78139944172,2.22648788085,0.0372180821927,0.0,0.5500053624,2.2000214496,0.851903790047,0.398813119078,0.453090670969
 04/17  07:00:00,6.07785949036,2.22648788085,0.00133407270107,0.0,1.6500160872,2.2000214496,1.33666172618,0.883553444969,0.45310828121
 04/17  08:00:00,12.2200474983,2.22648788085,0.0934630942417,0.0,4.9500482616,4.9500482616,0.481939650496,0.0287892227637,0.453150427732
 04/17  09:00:00,12.3339038824,2.22648788085,0.207319478339,0.0,4.9500482616,4.9500482616,0.453148039125,0.0,0.453148039125
 04/17  10:00:00,12.5744034132,2.22648788085,0.447819009145,0.0,4.9500482616,4.9500482616,0.453149339958,0.0,0.453149339958
 04/17  11:00:00,12.8711254004,2.22648788085,0.744540996301,0.0,4.9500482616,4.9500482616,0.453162890875,0.0,0.453162890875
 04/17  12:00:00,12.3367332794,2.22648788085,0.760154237762,0.0,4.9500482616,4.4000428992,0.453187513409,0.0,0.453187513409
 04/17  13:00:00,13.3080819602,2.22648788085,1.18149755613,0.0,4.9500482616,4.9500482616,0.886285727681,0.0,0.886285727681
 04/17  14:00:00,13.5012917197,2.22648788085,1.37470731562,0.0,4.9500482616,4.9500482616,0.453129794844,0.0,0.453129794844
 04/17  15:00:00,13.7274499155,2.22648788085,1.60086551143,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/17  16:00:00,13.88107076,2.22648788085,1.7544863559,0.0,4.9500482616,4.9500482616,0.886308128848,0.0,0.886308128848
 04/17  17:00:00,8.83982723993,2.22648788085,1.11328573507,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 04/17  18:00:00,6.67512986238,2.22648788085,0.598604444719,0.0,1.6500160872,2.2000214496,0.453128900549,0.0,0.453128900549
 04/17  19:00:00,7.79086029629,2.22648788085,0.1790015453,0.0,1.6500160872,2.2000214496,0.4531116428,0.0,0.4531116428
 04/17  20:00:00,7.8453852664,2.22648788085,0.0158652111442,0.0,1.1000107248,2.2000214496,0.453113700583,0.0,0.453113700583
 04/17  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453086971071,0.0,0.453086971071
 04/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
