Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075076298,0.0,0.453075076298
 04/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306761403,0.0,0.45306761403
 04/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060033806,0.0,0.453060033806
 04/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087800682,0.0,0.453087800682
 04/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090707067,0.0,0.453090707067
 04/18  06:00:00,5.80223827295,2.22648788085,0.0580569134249,0.0,0.5500053624,2.2000214496,0.453057750138,0.0,0.453057750138
 04/18  07:00:00,6.09707365583,2.22648788085,0.0205482381735,0.0,1.6500160872,2.2000214496,0.0547272167083,0.0347272167083,0.02
 04/18  08:00:00,12.5900927014,2.22648788085,0.463508297359,0.0,4.9500482616,4.9500482616,0.466818965554,0.0136741568121,0.453144808742
 04/18  09:00:00,13.3548971559,2.22648788085,1.2283127518,0.0,4.9500482616,4.9500482616,0.453148247888,0.0,0.453148247888
 04/18  10:00:00,13.8223247273,2.22648788085,1.69574032327,0.0,4.9500482616,4.9500482616,0.453147854519,0.0,0.453147854519
 04/18  11:00:00,14.1212473632,2.22648788085,1.99466295918,0.0,4.9500482616,4.9500482616,0.45315972812,0.0,0.45315972812
 04/18  12:00:00,13.4836013261,2.22648788085,1.90702228442,0.0,4.9500482616,4.4000428992,0.886348527311,0.0,0.886348527311
 04/18  13:00:00,14.376626252,2.22648788085,2.25004184796,0.0,4.9500482616,4.9500482616,0.453183668403,0.0,0.453183668403
 04/18  14:00:00,14.5507098969,2.22648788085,2.42412549285,0.0,4.9500482616,4.9500482616,0.453114978847,0.0,0.453114978847
 04/18  15:00:00,14.791841868,2.22648788085,2.6652574639,0.0,4.9500482616,4.9500482616,0.453104747189,0.0,0.453104747189
 04/18  16:00:00,14.9676771803,2.22648788085,2.84109277626,0.0,4.9500482616,4.9500482616,0.453165372814,0.0,0.453165372814
 04/18  17:00:00,9.69524390297,2.22648788085,1.96870239811,0.0,2.750026812,2.750026812,0.453119747758,0.0,0.453119747758
 04/18  18:00:00,7.43257845457,2.22648788085,1.35605303691,0.0,1.6500160872,2.2000214496,0.453110590255,0.0,0.453110590255
 04/18  19:00:00,8.58234104387,2.22648788085,0.970482292879,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/18  20:00:00,8.54435975377,2.22648788085,0.714839698515,0.0,1.1000107248,2.2000214496,0.453100536678,0.0,0.453100536678
 04/18  21:00:00,8.40839199437,2.22648788085,0.578871939108,0.0,1.1000107248,2.2000214496,0.453091998718,0.0,0.453091998718
 04/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308667046,0.0,0.45308667046
 04/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079132579,0.0,0.453079132579
 04/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071502013,0.0,0.453071502013
 04/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063847486,0.0,0.453063847486
 04/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056186224,0.0,0.453056186224
 04/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/19  06:00:00,5.88428900886,2.22648788085,0.140107649334,0.0,0.5500053624,2.2000214496,0.453065240749,0.0,0.453065240749
 04/19  07:00:00,6.17873201636,2.22648788085,0.102206598705,0.0,1.6500160872,2.2000214496,0.475793253458,0.0226809599067,0.453112293551
 04/19  08:00:00,13.1989136292,2.22648788085,1.07232922511,0.0,4.9500482616,4.9500482616,0.453139698988,0.0,0.453139698988
 04/19  09:00:00,13.8331877064,2.22648788085,1.70660330231,0.0,4.9500482616,4.9500482616,0.453151007772,0.0,0.453151007772
 04/19  10:00:00,14.1376007229,2.22648788085,2.01101631882,0.0,4.9500482616,4.9500482616,0.453144218459,0.0,0.453144218459
 04/19  11:00:00,14.2584651993,2.22648788085,2.1318807952,0.0,4.9500482616,4.9500482616,0.453172069787,0.0,0.453172069787
 04/19  12:00:00,13.651764434,2.22648788085,2.07518539237,0.0,4.9500482616,4.4000428992,0.453188395694,0.0,0.453188395694
 04/19  13:00:00,14.6495820833,2.22648788085,2.52299767922,0.0,4.9500482616,4.9500482616,0.453165886388,0.0,0.453165886388
 04/19  14:00:00,14.879443312,2.22648788085,2.75285890793,0.0,4.9500482616,4.9500482616,0.453124862674,0.0,0.453124862674
 04/19  15:00:00,15.1067649329,2.22648788085,2.98018052881,0.0,4.9500482616,4.9500482616,0.453113392598,0.0,0.453113392598
 04/19  16:00:00,15.1891567761,2.22648788085,3.06257237208,0.0,4.9500482616,4.9500482616,0.453158188313,0.0,0.453158188313
 04/19  17:00:00,9.85881439874,2.22648788085,2.13227289388,0.0,2.750026812,2.750026812,0.453123534902,0.0,0.453123534902
 04/19  18:00:00,7.66718094549,2.22648788085,1.59065552783,0.0,1.6500160872,2.2000214496,0.453117957843,0.0,0.453117957843
 04/19  19:00:00,8.65933472702,2.22648788085,1.04747597603,0.0,1.6500160872,2.2000214496,0.453108433831,0.0,0.453108433831
 04/19  20:00:00,8.44244215077,2.22648788085,0.612922095517,0.0,1.1000107248,2.2000214496,0.45310230361,0.0,0.45310230361
 04/19  21:00:00,8.24816980263,2.22648788085,0.418649747373,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307629443,0.0,0.45307629443
 04/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308626938,0.0,0.45308626938
 04/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077045456,0.0,0.453077045456
 04/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088518001,0.0,0.453088518001
 04/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061546037,0.0,0.453061546037
 04/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067760881,0.0,0.453067760881
 04/20  06:00:00,5.41003549283,2.22648788085,0.0496874666386,0.0,0.5500053624,2.2000214496,0.0615965492635,0.0415965492635,0.02
 04/20  07:00:00,6.09873017178,2.22648788085,0.0222047541229,0.0,1.6500160872,2.2000214496,0.535388997934,0.0822837406336,0.4531052573
 04/20  08:00:00,12.6311665568,2.22648788085,0.504582152762,0.0,4.9500482616,4.9500482616,0.469757729938,0.0166148722482,0.45314285769
 04/20  09:00:00,13.1302249577,2.22648788085,1.00364055367,0.0,4.9500482616,4.9500482616,0.453149827377,0.0,0.453149827377
 04/20  10:00:00,13.3458103045,2.22648788085,1.21922590041,0.0,4.9500482616,4.9500482616,0.453149332491,0.0,0.453149332491
 04/20  11:00:00,13.5632646672,2.22648788085,1.43668026319,0.0,4.9500482616,4.9500482616,0.453162239684,0.0,0.453162239684
 04/20  12:00:00,12.9727304814,2.22648788085,1.39615143979,0.0,4.9500482616,4.4000428992,0.453183781013,0.0,0.453183781013
 04/20  13:00:00,13.9209457255,2.22648788085,1.79436132147,0.0,4.9500482616,4.9500482616,0.886285921952,0.0,0.886285921952
 04/20  14:00:00,14.043137829,2.22648788085,1.91655342494,0.0,4.9500482616,4.9500482616,0.453116267346,0.0,0.453116267346
 04/20  15:00:00,14.2484334698,2.22648788085,2.12184906573,0.0,4.9500482616,4.9500482616,0.453103967778,0.0,0.453103967778
 04/20  16:00:00,14.5017719125,2.22648788085,2.37518750843,0.0,4.9500482616,4.9500482616,0.453167511288,0.0,0.453167511288
 04/20  17:00:00,9.37945081638,2.22648788085,1.65290931153,0.0,2.750026812,2.750026812,0.453129265245,0.0,0.453129265245
 04/20  18:00:00,7.18237877405,2.22648788085,1.10585335639,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/20  19:00:00,8.1294232495,2.22648788085,0.517564498508,0.0,1.6500160872,2.2000214496,0.4531118585,0.0,0.4531118585
 04/20  20:00:00,8.06501175139,2.22648788085,0.23549169613,0.0,1.1000107248,2.2000214496,0.45310837789,0.0,0.45310837789
 04/20  21:00:00,8.01261611143,2.22648788085,0.183096056173,0.0,1.1000107248,2.2000214496,0.453095907038,0.0,0.453095907038
 04/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085036024,0.0,0.453085036024
 04/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077140874,0.0,0.453077140874
 04/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306795092,0.0,0.45306795092
 04/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060101825,0.0,0.453060101825
 04/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060548028,0.0,0.453060548028
 04/21  06:00:00,5.40420601799,2.22648788085,0.043857991801,0.0,0.5500053624,2.2000214496,0.494974062564,0.041909390946,0.453064671618
 04/21  07:00:00,6.07691189691,2.22648788085,0.000386479251524,0.0,1.6500160872,2.2000214496,0.138816279175,0.118816279175,0.02
 04/21  08:00:00,12.376738647,2.22648788085,0.250154242899,0.0,4.9500482616,4.9500482616,0.476045507837,0.022910683292,0.453134824545
 04/21  09:00:00,12.8736120092,2.22648788085,0.747027605174,0.0,4.9500482616,4.9500482616,0.453152589001,0.0,0.453152589001
 04/21  10:00:00,13.2645843823,2.22648788085,1.13799997825,0.0,4.9500482616,4.9500482616,0.453150629808,0.0,0.453150629808
 04/21  11:00:00,13.6307112556,2.22648788085,1.50412685155,0.0,4.9500482616,4.9500482616,0.453160843396,0.0,0.453160843396
 04/21  12:00:00,13.0820975903,2.22648788085,1.5055185486,0.0,4.9500482616,4.4000428992,0.886344815834,0.0,0.886344815834
 04/21  13:00:00,13.8717914346,2.22648788085,1.7452070305,0.0,4.9500482616,4.9500482616,0.453179231284,0.0,0.453179231284
 04/21  14:00:00,13.9888293586,2.22648788085,1.86224495458,0.0,4.9500482616,4.9500482616,0.453109534805,0.0,0.453109534805
 04/21  15:00:00,14.1282619562,2.22648788085,2.0016775521,0.0,4.9500482616,4.9500482616,0.453097995308,0.0,0.453097995308
 04/21  16:00:00,14.1367022475,2.22648788085,2.01011784344,0.0,4.9500482616,4.9500482616,0.453167493694,0.0,0.453167493694
 04/21  17:00:00,8.84623530152,2.22648788085,1.11969379666,0.0,2.750026812,2.750026812,0.453131325282,0.0,0.453131325282
 04/21  18:00:00,6.66606157,2.22648788085,0.589536152347,0.0,1.6500160872,2.2000214496,0.453115697149,0.0,0.453115697149
 04/21  19:00:00,7.91295101348,2.22648788085,0.301092262487,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/21  20:00:00,7.93801270017,2.22648788085,0.108492644909,0.0,1.1000107248,2.2000214496,0.453104971193,0.0,0.453104971193
 04/21  21:00:00,7.86985658644,2.22648788085,0.0403365311854,0.0,1.1000107248,2.2000214496,0.453081843692,0.0,0.453081843692
 04/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074892106,0.0,0.453074892106
 04/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067024771,0.0,0.453067024771
 04/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059093331,0.0,0.453059093331
 04/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086440323,0.0,0.453086440323
 04/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081488537,0.0,0.453081488537
 04/22  06:00:00,5.41013903308,2.22648788085,0.0497910068939,0.0,0.5500053624,2.2000214496,0.496357445422,0.0432690945273,0.453088350895
 04/22  07:00:00,4.97651469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,1.45237349597,0.99927922374,0.453094272228
 04/22  08:00:00,6.63280068083,2.22648788085,0.00626990076964,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/22  09:00:00,6.66488223865,2.22648788085,0.03835145859,0.0,1.6500160872,2.750026812,0.453111924911,0.0,0.453111924911
 04/22  10:00:00,6.6945985358,2.22648788085,0.0680677557462,0.0,1.6500160872,2.750026812,0.453117289594,0.0,0.453117289594
 04/22  11:00:00,6.67660543021,2.22648788085,0.0500746501539,0.0,1.6500160872,2.750026812,0.453123006427,0.0,0.453123006427
 04/22  12:00:00,5.00420334089,2.22648788085,0.027688648037,0.0,0.8250080436,1.9250187684,0.45310642507,0.0,0.45310642507
 04/22  13:00:00,5.01922000805,2.22648788085,0.0427053151883,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/22  14:00:00,5.0563321091,2.22648788085,0.0798174162456,0.0,0.8250080436,1.9250187684,0.453080528111,0.0,0.453080528111
 04/22  15:00:00,5.14520341069,2.22648788085,0.168688717832,0.0,0.8250080436,1.9250187684,0.453078138447,0.0,0.453078138447
 04/22  16:00:00,5.23425145164,2.22648788085,0.257736758784,0.0,0.8250080436,1.9250187684,0.453107324174,0.0,0.453107324174
 04/22  17:00:00,4.4107454607,2.22648788085,0.259238811447,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089497421,0.0,0.453089497421
 04/22  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092647949,0.0,0.453092647949
 04/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089807147,0.0,0.453089807147
 04/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086476537,0.0,0.453086476537
 04/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307854733,0.0,0.45307854733
 04/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308538407,0.0,0.45308538407
 04/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053053836,0.0,0.453053053836
 04/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074245898,0.0,0.453074245898
 04/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071711467,0.0,0.453071711467
 04/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088205713,0.0,0.453088205713
 04/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088618828,0.0,0.453088618828
 04/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091966694,0.0,0.453091966694
 04/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092451899,0.0,0.453092451899
 04/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076578104,0.0,0.453076578104
 04/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065426657,0.0,0.453065426657
 04/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088651379,0.0,0.453088651379
 04/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308934682,0.0,0.45308934682
 04/23  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087848652,0.0,0.453087848652
 04/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084288512,0.0,0.453084288512
 04/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079729319,0.0,0.453079729319
 04/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064840151,0.0,0.453064840151
 04/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057631406,0.0,0.453057631406
 04/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084773139,0.0,0.453084773139
 04/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086866427,0.0,0.453086866427
 04/24  06:00:00,5.39785144585,2.22648788085,0.0375034196582,0.0,0.5500053624,2.2000214496,0.0832324441387,0.0632324441387,0.02
 04/24  07:00:00,6.09057403308,2.22648788085,0.0140486154207,0.0,1.6500160872,2.2000214496,0.469033007976,0.0159358881752,0.453097119801
 04/24  08:00:00,12.3899919721,2.22648788085,0.263407568088,0.0,4.9500482616,4.9500482616,0.468879888627,0.0157339906758,0.453145897951
 04/24  09:00:00,12.7993195654,2.22648788085,0.672735161339,0.0,4.9500482616,4.9500482616,0.4531491827,0.0,0.4531491827
 04/24  10:00:00,13.4140786237,2.22648788085,1.28749421963,0.0,4.9500482616,4.9500482616,0.453145741402,0.0,0.453145741402
 04/24  11:00:00,13.8237547151,2.22648788085,1.69717031106,0.0,4.9500482616,4.9500482616,0.453159426825,0.0,0.453159426825
 04/24  12:00:00,13.2066046144,2.22648788085,1.63002557278,0.0,4.9500482616,4.4000428992,0.886330458127,0.0,0.886330458127
 04/24  13:00:00,14.1804480626,2.22648788085,2.05386365859,0.0,4.9500482616,4.9500482616,0.453155294763,0.0,0.453155294763
 04/24  14:00:00,14.4603218921,2.22648788085,2.33373748809,0.0,4.9500482616,4.9500482616,0.453139675225,0.0,0.453139675225
 04/24  15:00:00,14.8427631445,2.22648788085,2.71617874048,0.0,4.9500482616,4.9500482616,0.453127419969,0.0,0.453127419969
 04/24  16:00:00,15.0085231978,2.22648788085,2.88193879376,0.0,4.9500482616,4.9500482616,0.453159701047,0.0,0.453159701047
 04/24  17:00:00,9.8551195431,2.22648788085,2.12857803824,0.0,2.750026812,2.750026812,0.453131191011,0.0,0.453131191011
 04/24  18:00:00,7.67040174264,2.22648788085,1.59387632498,0.0,1.6500160872,2.2000214496,0.45311303187,0.0,0.45311303187
 04/24  19:00:00,8.26904224347,2.22648788085,1.04101682582,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/24  20:00:00,8.45876625339,2.22648788085,0.629246198129,0.0,1.1000107248,2.2000214496,0.453104600835,0.0,0.453104600835
 04/24  21:00:00,8.28568441041,2.22648788085,0.456164355152,0.0,1.1000107248,2.2000214496,0.453088674824,0.0,0.453088674824
 04/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079643562,0.0,0.453079643562
 04/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071519359,0.0,0.453071519359
 04/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063289671,0.0,0.453063289671
 04/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055047399,0.0,0.453055047399
 04/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088299306,0.0,0.453088299306
 04/25  06:00:00,5.62557253574,2.22648788085,0.26522450955,0.0,0.5500053624,2.2000214496,0.453092630435,0.0,0.453092630435
 04/25  07:00:00,6.37098338261,2.22648788085,0.294457964951,0.0,1.6500160872,2.2000214496,0.45310826034,0.0,0.45310826034
 04/25  08:00:00,13.8245210963,2.22648788085,1.69793669228,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/25  09:00:00,14.2898221217,2.22648788085,2.16323771761,0.0,4.9500482616,4.9500482616,0.453143698634,0.0,0.453143698634
 04/25  10:00:00,14.7433025259,2.22648788085,2.61671812186,0.0,4.9500482616,4.9500482616,0.886296076774,0.0,0.886296076774
 04/25  11:00:00,15.0667203401,2.22648788085,2.940135936,0.0,4.9500482616,4.9500482616,0.453149516933,0.0,0.453149516933
 04/25  12:00:00,14.356370003,2.22648788085,2.77979096137,0.0,4.9500482616,4.4000428992,0.453191140481,0.0,0.453191140481
 04/25  13:00:00,15.4049510098,2.22648788085,3.27836660578,0.0,4.9500482616,4.9500482616,0.453164374742,0.0,0.453164374742
 04/25  14:00:00,15.5906116104,2.22648788085,3.46402720638,0.0,4.9500482616,4.9500482616,0.453105054252,0.0,0.453105054252
 04/25  15:00:00,15.6767365433,2.22648788085,3.55015213926,0.0,4.9500482616,4.9500482616,0.453129649904,0.0,0.453129649904
 04/25  16:00:00,15.627877655,2.22648788085,3.50129325095,0.0,4.9500482616,4.9500482616,0.453140851009,0.0,0.453140851009
 04/25  17:00:00,10.2062167602,2.22648788085,2.47967525534,0.0,2.750026812,2.750026812,0.453112858459,0.0,0.453112858459
 04/25  18:00:00,8.05051880582,2.22648788085,1.97399338817,0.0,1.6500160872,2.2000214496,0.453103836614,0.0,0.453103836614
 04/25  19:00:00,8.75412942177,2.22648788085,1.52610400411,0.0,1.6500160872,2.2000214496,0.453101753668,0.0,0.453101753668
 04/25  20:00:00,8.90892281149,2.22648788085,1.07940275623,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/25  21:00:00,8.71220554263,2.22648788085,0.882685487374,0.0,1.1000107248,2.2000214496,0.453085800727,0.0,0.453085800727
 04/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078794784,0.0,0.453078794784
 04/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070567395,0.0,0.453070567395
 04/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062260132,0.0,0.453062260132
 04/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.452990335173,0.0,0.452990335173
 04/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308229837,0.0,0.45308229837
 04/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/26  06:00:00,5.6983691144,2.22648788085,0.338021088213,0.0,0.5500053624,2.2000214496,0.453088915132,0.0,0.453088915132
 04/26  07:00:00,6.25591751159,2.22648788085,0.17939209393,0.0,1.6500160872,2.2000214496,0.574715120603,0.121611295821,0.453103824782
 04/26  08:00:00,13.7628727254,2.22648788085,1.63628832136,0.0,4.9500482616,4.9500482616,0.453144562805,0.0,0.453144562805
 04/26  09:00:00,14.3504465512,2.22648788085,2.22386214711,0.0,4.9500482616,4.9500482616,0.453154661351,0.0,0.453154661351
 04/26  10:00:00,14.8878002331,2.22648788085,2.76121582904,0.0,4.9500482616,4.9500482616,0.453155923083,0.0,0.453155923083
 04/26  11:00:00,15.3756941189,2.22648788085,3.24910971483,0.0,4.9500482616,4.9500482616,0.453157571835,0.0,0.453157571835
 04/26  12:00:00,14.7608421025,2.22648788085,3.18426306082,0.0,4.9500482616,4.4000428992,0.453166007739,0.0,0.453166007739
 04/26  13:00:00,16.0035215941,2.22648788085,3.87693719003,0.0,4.9500482616,4.9500482616,0.453165702252,0.0,0.453165702252
 04/26  14:00:00,16.2005758319,2.22648788085,4.07399142784,0.0,4.9500482616,4.9500482616,0.453120186357,0.0,0.453120186357
 04/26  15:00:00,16.2758542556,2.22648788085,4.14926985152,0.0,4.9500482616,4.9500482616,0.453133896564,0.0,0.453133896564
 04/26  16:00:00,16.3923499338,2.22648788085,4.26576552977,0.0,4.9500482616,4.9500482616,0.453114028389,0.0,0.453114028389
 04/26  17:00:00,10.9983568836,2.22648788085,3.27181537878,0.0,2.750026812,2.750026812,0.453131003537,0.0,0.453131003537
 04/26  18:00:00,8.67450715258,2.22648788085,2.59798173492,0.0,1.6500160872,2.2000214496,0.453116247276,0.0,0.453116247276
 04/26  19:00:00,9.2534129933,2.22648788085,2.02538757564,0.0,1.6500160872,2.2000214496,0.453067593182,0.0,0.453067593182
 04/26  20:00:00,9.51821971733,2.22648788085,1.68869966207,0.0,1.1000107248,2.2000214496,0.453080288901,0.0,0.453080288901
 04/26  21:00:00,9.3860953408,2.22648788085,1.55657528555,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071560557,0.0,0.453071560557
 04/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063144174,0.0,0.453063144174
 04/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054753377,0.0,0.453054753377
 04/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081588628,0.0,0.453081588628
 04/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073173795,0.0,0.453073173795
 04/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/27  06:00:00,6.53394606528,2.22648788085,1.17359803909,0.0,0.5500053624,2.2000214496,0.453080854008,0.0,0.453080854008
 04/27  07:00:00,7.10777142704,2.22648788085,1.03124600938,0.0,1.6500160872,2.2000214496,0.453076912825,0.0,0.453076912825
 04/27  08:00:00,14.8096908091,2.22648788085,2.68310640499,0.0,4.9500482616,4.9500482616,0.453145377333,0.0,0.453145377333
 04/27  09:00:00,15.0296362248,2.22648788085,2.90305182075,0.0,4.9500482616,4.9500482616,0.453143386382,0.0,0.453143386382
 04/27  10:00:00,15.3719567468,2.22648788085,3.24537234274,0.0,4.9500482616,4.9500482616,0.453145922637,0.0,0.453145922637
 04/27  11:00:00,15.8081475299,2.22648788085,3.68156312581,0.0,4.9500482616,4.9500482616,0.453157773244,0.0,0.453157773244
 04/27  12:00:00,15.2573460204,2.22648788085,3.68076697876,0.0,4.9500482616,4.4000428992,0.453183675428,0.0,0.453183675428
 04/27  13:00:00,16.3817623589,2.22648788085,4.25517795481,0.0,4.9500482616,4.9500482616,0.453160153933,0.0,0.453160153933
 04/27  14:00:00,16.6564041814,2.22648788085,4.52981977733,0.0,4.9500482616,4.9500482616,0.45313577085,0.0,0.45313577085
 04/27  15:00:00,16.7713898351,2.22648788085,4.64480543104,0.0,4.9500482616,4.9500482616,0.453140790605,0.0,0.453140790605
 04/27  16:00:00,16.3264809325,2.22648788085,4.19989652842,0.0,4.9500482616,4.9500482616,0.453161601585,0.0,0.453161601585
 04/27  17:00:00,10.5454015672,2.22648788085,2.81886006237,0.0,2.750026812,2.750026812,0.453141842627,0.0,0.453141842627
 04/27  18:00:00,8.12601292735,2.22648788085,2.04948750969,0.0,1.6500160872,2.2000214496,0.453114249805,0.0,0.453114249805
 04/27  19:00:00,8.9599228124,2.22648788085,1.73189739474,0.0,1.6500160872,2.2000214496,0.453104973501,0.0,0.453104973501
 04/27  20:00:00,9.32157690026,2.22648788085,1.49205684501,0.0,1.1000107248,2.2000214496,0.45309457039,0.0,0.45309457039
 04/27  21:00:00,9.06771580287,2.22648788085,1.23819574762,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077379819,0.0,0.453077379819
 04/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084063098,0.0,0.453084063098
 04/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075588992,0.0,0.453075588992
 04/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067062789,0.0,0.453067062789
 04/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058527325,0.0,0.453058527325
 04/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061747172,0.0,0.453061747172
 04/28  06:00:00,5.45003940884,2.22648788085,0.473524715986,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/28  07:00:00,6.29459496665,2.22648788085,0.218069548988,0.0,1.6500160872,2.2000214496,0.453087909416,0.0,0.453087909416
 04/28  08:00:00,13.6392522929,2.22648788085,1.51266788888,0.0,4.9500482616,4.9500482616,0.453140779303,0.0,0.453140779303
 04/28  09:00:00,13.9896167694,2.22648788085,1.86303236532,0.0,4.9500482616,4.9500482616,0.453142705029,0.0,0.453142705029
 04/28  10:00:00,14.3770392611,2.22648788085,2.25045485709,0.0,4.9500482616,4.9500482616,0.453149527741,0.0,0.453149527741
 04/28  11:00:00,14.8647208511,2.22648788085,2.73813644704,0.0,4.9500482616,4.9500482616,0.453166267077,0.0,0.453166267077
 04/28  12:00:00,14.4269373609,2.22648788085,2.85035831925,0.0,4.9500482616,4.4000428992,0.45318011723,0.0,0.45318011723
 04/28  13:00:00,15.5554672001,2.22648788085,3.42888279607,0.0,4.9500482616,4.9500482616,0.886347907553,0.0,0.886347907553
 04/28  14:00:00,15.6879577717,2.22648788085,3.56137336768,0.0,4.9500482616,4.9500482616,0.453111925471,0.0,0.453111925471
 04/28  15:00:00,15.8526947132,2.22648788085,3.72611030916,0.0,4.9500482616,4.9500482616,0.453124227707,0.0,0.453124227707
 04/28  16:00:00,15.9132272178,2.22648788085,3.78664281377,0.0,4.9500482616,4.9500482616,0.453153957054,0.0,0.453153957054
 04/28  17:00:00,10.337130981,2.22648788085,2.61058947614,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 04/28  18:00:00,7.98039991405,2.22648788085,1.90387449639,0.0,1.6500160872,2.2000214496,0.453123677916,0.0,0.453123677916
 04/28  19:00:00,8.81872962552,2.22648788085,1.59070420786,0.0,1.6500160872,2.2000214496,0.453107281685,0.0,0.453107281685
 04/28  20:00:00,8.98826262303,2.22648788085,1.15874256778,0.0,1.1000107248,2.2000214496,0.453102652778,0.0,0.453102652778
 04/28  21:00:00,8.45765370052,2.22648788085,0.628133645267,0.0,1.1000107248,2.2000214496,0.453093785524,0.0,0.453093785524
 04/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062273559,0.0,0.453062273559
 04/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088915697,0.0,0.453088915697
 04/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080307331,0.0,0.453080307331
 04/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071691965,0.0,0.453071691965
 04/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307302659,0.0,0.45307302659
 04/29  06:00:00,5.11103466376,2.22648788085,0.134519970904,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/29  07:00:00,4.97651469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,1.05259975961,0.599520603837,0.453079155769
 04/29  08:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,0.453076674455,0.0,0.453076674455
 04/29  09:00:00,6.63232046424,2.22648788085,0.00578968418634,0.0,1.6500160872,2.750026812,0.453105427148,0.0,0.453105427148
 04/29  10:00:00,6.65608049048,2.22648788085,0.029549710423,0.0,1.6500160872,2.750026812,0.453081991234,0.0,0.453081991234
 04/29  11:00:00,6.62844408202,2.22648788085,0.0019133019659,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/29  12:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.545325935814,0.0922477413631,0.453078194451
 04/29  13:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.453103054598,0.0,0.453103054598
 04/29  14:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.453102304982,0.0,0.453102304982
 04/29  15:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/29  16:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.453102897844,0.0,0.453102897844
 04/29  17:00:00,4.15150664926,2.22648788085,0.0,0.0,0.2750026812,1.6500160872,0.453083116913,0.0,0.453083116913
 04/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086471601,0.0,0.453086471601
 04/29  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087067645,0.0,0.453087067645
 04/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060336244,0.0,0.453060336244
 04/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085630726,0.0,0.453085630726
 04/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077026102,0.0,0.453077026102
 04/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062045589,0.0,0.453062045589
 04/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082555607,0.0,0.453082555607
 04/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530785226,0.0,0.4530785226
 04/30  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065155486,0.0,0.453065155486
 04/30  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085644229,0.0,0.453085644229
 04/30  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082266811,0.0,0.453082266811
 04/30  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084859037,0.0,0.453084859037
 04/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088470359,0.0,0.453088470359
 04/30  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088686585,0.0,0.453088686585
 04/30  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073067599,0.0,0.453073067599
 04/30  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076429714,0.0,0.453076429714
 04/30  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079774878,0.0,0.453079774878
 04/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084893783,0.0,0.453084893783
 04/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078118326,0.0,0.453078118326
 04/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064108504,0.0,0.453064108504
 05/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088461052,0.0,0.453088461052
 05/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079664374,0.0,0.453079664374
 05/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070848244,0.0,0.453070848244
 05/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/01  06:00:00,5.04592342405,2.22648788085,0.0694087311945,0.0,0.5500053624,2.2000214496,0.469499888814,0.0164228882091,0.453077000605
 05/01  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.684091274802,0.230986182641,0.453105092161
 05/01  08:00:00,12.1709955526,2.22648788085,0.0444111485668,0.0,4.9500482616,4.9500482616,0.474223080527,0.021080544251,0.453142536276
 05/01  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453125468326,0.0,0.453125468326
 05/01  10:00:00,12.359706572,2.22648788085,0.233122167925,0.0,4.9500482616,4.9500482616,0.453132509567,0.0,0.453132509567
 05/01  11:00:00,12.9785395888,2.22648788085,0.851955184749,0.0,4.9500482616,4.9500482616,0.453117167892,0.0,0.453117167892
 05/01  12:00:00,12.4943945703,2.22648788085,0.917815528656,0.0,4.9500482616,4.4000428992,0.453176636664,0.0,0.453176636664
 05/01  13:00:00,13.9295962167,2.22648788085,1.80301181264,0.0,4.9500482616,4.9500482616,0.453172225286,0.0,0.453172225286
 05/01  14:00:00,14.6650943389,2.22648788085,2.53850993488,0.0,4.9500482616,4.9500482616,0.453124198266,0.0,0.453124198266
 05/01  15:00:00,15.1267147434,2.22648788085,3.00013033936,0.0,4.9500482616,4.9500482616,0.45312664474,0.0,0.45312664474
 05/01  16:00:00,14.8807701597,2.22648788085,2.7541857556,0.0,4.9500482616,4.9500482616,0.453155580929,0.0,0.453155580929
 05/01  17:00:00,9.50113966878,2.22648788085,1.77459816392,0.0,2.750026812,2.750026812,0.453102061781,0.0,0.453102061781
 05/01  18:00:00,7.31570082811,2.22648788085,1.23917541045,0.0,1.6500160872,2.2000214496,0.453110840229,0.0,0.453110840229
 05/01  19:00:00,8.30075613816,2.22648788085,1.0727307205,0.0,1.6500160872,2.2000214496,0.453103512113,0.0,0.453103512113
 05/01  20:00:00,8.86991288052,2.22648788085,1.04039282527,0.0,1.1000107248,2.2000214496,0.453072292815,0.0,0.453072292815
 05/01  21:00:00,8.94217930223,2.22648788085,1.11265924697,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063265704,0.0,0.453063265704
 05/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054366585,0.0,0.453054366585
 05/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080694743,0.0,0.453080694743
 05/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071780324,0.0,0.453071780324
 05/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062850609,0.0,0.453062850609
 05/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/02  06:00:00,5.13865427567,2.22648788085,0.162139582809,0.0,0.5500053624,2.2000214496,0.453094222657,0.0,0.453094222657
 05/02  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.795367221525,0.342258283752,0.453108937773
 05/02  08:00:00,12.3912613987,2.22648788085,0.264676994607,0.0,4.9500482616,4.9500482616,0.45313298702,0.0,0.45313298702
 05/02  09:00:00,12.3619961808,2.22648788085,0.235411776785,0.0,4.9500482616,4.9500482616,0.453095402525,0.0,0.453095402525
 05/02  10:00:00,12.355701164,2.22648788085,0.229116759959,0.0,4.9500482616,4.9500482616,0.453100285825,0.0,0.453100285825
 05/02  11:00:00,12.4475309682,2.22648788085,0.320946564099,0.0,4.9500482616,4.9500482616,0.453164935598,0.0,0.453164935598
 05/02  12:00:00,11.7242310748,2.22648788085,0.14765203312,0.0,4.9500482616,4.4000428992,0.45316711829,0.0,0.45316711829
 05/02  13:00:00,12.510745598,2.22648788085,0.384161193895,0.0,4.9500482616,4.9500482616,0.45312831475,0.0,0.45312831475
 05/02  14:00:00,12.5153251117,2.22648788085,0.388740707623,0.0,4.9500482616,4.9500482616,0.45310242859,0.0,0.45310242859
 05/02  15:00:00,12.5393249854,2.22648788085,0.412740581341,0.0,4.9500482616,4.9500482616,0.453130777172,0.0,0.453130777172
 05/02  16:00:00,12.5555049309,2.22648788085,0.428920526867,0.0,4.9500482616,4.9500482616,0.453136033152,0.0,0.453136033152
 05/02  17:00:00,7.72654150486,2.22648788085,0.0,0.0,2.750026812,2.750026812,0.483987275115,0.0308630046573,0.453124270458
 05/02  18:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.516751476942,0.0636358542445,0.453115622697
 05/02  19:00:00,7.22802541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.453103832342,0.0,0.453103832342
 05/02  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453093360877,0.0,0.453093360877
 05/02  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083734138,0.0,0.453083734138
 05/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074736724,0.0,0.453074736724
 05/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065760443,0.0,0.453065760443
 05/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056721603,0.0,0.453056721603
 05/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082866942,0.0,0.453082866942
 05/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/03  06:00:00,5.01116629521,2.22648788085,0.0346516023515,0.0,0.5500053624,2.2000214496,0.644854381555,0.191763979632,0.453090401923
 05/03  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.973726728752,0.520618275626,0.453108453126
 05/03  08:00:00,12.1520750199,2.22648788085,0.0254906158279,0.0,4.9500482616,4.9500482616,0.474152792652,0.0210092257464,0.453143566906
 05/03  09:00:00,12.1280242951,2.22648788085,0.00143989101548,0.0,4.9500482616,4.9500482616,0.453114857253,0.0,0.453114857253
 05/03  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453119192091,0.0,0.453119192091
 05/03  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453150591566,0.0,0.453150591566
 05/03  12:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.472319909961,0.0191707751742,0.453149134787
 05/03  13:00:00,12.2550913099,2.22648788085,0.128506905846,0.0,4.9500482616,4.9500482616,0.453173886077,0.0,0.453173886077
 05/03  14:00:00,12.5507490231,2.22648788085,0.424164619081,0.0,4.9500482616,4.9500482616,0.453151590755,0.0,0.453151590755
 05/03  15:00:00,12.7667492838,2.22648788085,0.640164879711,0.0,4.9500482616,4.9500482616,0.453130404835,0.0,0.453130404835
 05/03  16:00:00,12.8137482098,2.22648788085,0.687163805694,0.0,4.9500482616,4.9500482616,0.453151773737,0.0,0.453151773737
 05/03  17:00:00,7.78463506564,2.22648788085,0.0580935607857,0.0,2.750026812,2.750026812,0.453132884122,0.0,0.453132884122
 05/03  18:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.453120794201,0.0,0.453120794201
 05/03  19:00:00,6.84419208432,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.453096789922,0.0,0.453096789922
 05/03  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453106915117,0.0,0.453106915117
 05/03  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062037183,0.0,0.453062037183
 05/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089393298,0.0,0.453089393298
 05/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078756194,0.0,0.453078756194
 05/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069636488,0.0,0.453069636488
 05/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060501967,0.0,0.453060501967
 05/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306461362,0.0,0.45306461362
 05/04  06:00:00,5.01836727783,2.22648788085,0.0418525849694,0.0,0.5500053624,2.2000214496,0.0869771701172,0.0669771701172,0.02
 05/04  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.542348498209,0.0892503479742,0.453098150234
 05/04  08:00:00,12.1497886639,2.22648788085,0.023204259808,0.0,4.9500482616,4.9500482616,0.485761139325,0.0326184900938,0.453142649231
 05/04  09:00:00,12.2101217528,2.22648788085,0.0835373487788,0.0,4.9500482616,4.9500482616,0.453151377745,0.0,0.453151377745
 05/04  10:00:00,12.4617884879,2.22648788085,0.335204083887,0.0,4.9500482616,4.9500482616,0.453146569317,0.0,0.453146569317
 05/04  11:00:00,12.8003091728,2.22648788085,0.673724768779,0.0,4.9500482616,4.9500482616,0.453163030513,0.0,0.453163030513
 05/04  12:00:00,12.2580650453,2.22648788085,0.681486003667,0.0,4.9500482616,4.4000428992,0.453183819383,0.0,0.453183819383
 05/04  13:00:00,13.3314921837,2.22648788085,1.20490777967,0.0,4.9500482616,4.9500482616,0.453156012705,0.0,0.453156012705
 05/04  14:00:00,13.4965470008,2.22648788085,1.36996259671,0.0,4.9500482616,4.9500482616,0.453127781482,0.0,0.453127781482
 05/04  15:00:00,13.7380354021,2.22648788085,1.61145099804,0.0,4.9500482616,4.9500482616,0.453129455538,0.0,0.453129455538
 05/04  16:00:00,13.963077716,2.22648788085,1.83649331193,0.0,4.9500482616,4.9500482616,0.45315962097,0.0,0.45315962097
 05/04  17:00:00,8.82793868209,2.22648788085,1.10139717723,0.0,2.750026812,2.750026812,0.453130709039,0.0,0.453130709039
 05/04  18:00:00,6.66504060218,2.22648788085,0.588515184523,0.0,1.6500160872,2.2000214496,0.453116141172,0.0,0.453116141172
 05/04  19:00:00,7.02823438268,2.22648788085,0.184042298356,0.0,1.6500160872,2.2000214496,0.453103898754,0.0,0.453103898754
 05/04  20:00:00,7.84781191106,2.22648788085,0.018291855801,0.0,1.1000107248,2.2000214496,0.453100375312,0.0,0.453100375312
 05/04  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086973743,0.0,0.453086973743
 05/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077435842,0.0,0.453077435842
 05/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084448946,0.0,0.453084448946
 05/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075240401,0.0,0.453075240401
 05/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066013639,0.0,0.453066013639
 05/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069997948,0.0,0.453069997948
 05/05  06:00:00,5.02486902971,2.22648788085,0.0483543368496,0.0,0.5500053624,2.2000214496,0.0634932924194,0.0434932924194,0.02
 05/05  07:00:00,6.08231120381,2.22648788085,0.00578578615225,0.0,1.6500160872,2.2000214496,0.511179707857,0.0580666681813,0.453113039676
 05/05  08:00:00,12.5176443667,2.22648788085,0.391059962613,0.0,4.9500482616,4.9500482616,0.477415416486,0.0242706503796,0.453144766106
 05/05  09:00:00,13.3965608964,2.22648788085,1.26997649232,0.0,4.9500482616,4.9500482616,0.453144027452,0.0,0.453144027452
 05/05  10:00:00,13.7818231584,2.22648788085,1.65523875438,0.0,4.9500482616,4.9500482616,0.453147447344,0.0,0.453147447344
 05/05  11:00:00,13.9298310704,2.22648788085,1.80324666634,0.0,4.9500482616,4.9500482616,0.453166005014,0.0,0.453166005014
 05/05  12:00:00,13.3472599745,2.22648788085,1.77068093283,0.0,4.9500482616,4.4000428992,0.453186219336,0.0,0.453186219336
 05/05  13:00:00,14.3633703983,2.22648788085,2.23678599422,0.0,4.9500482616,4.9500482616,0.453157776741,0.0,0.453157776741
 05/05  14:00:00,14.5933290557,2.22648788085,2.46674465169,0.0,4.9500482616,4.9500482616,0.453128879708,0.0,0.453128879708
 05/05  15:00:00,14.8088264651,2.22648788085,2.68224206105,0.0,4.9500482616,4.9500482616,0.453102390617,0.0,0.453102390617
 05/05  16:00:00,14.9221056802,2.22648788085,2.79552127612,0.0,4.9500482616,4.9500482616,0.453159740927,0.0,0.453159740927
 05/05  17:00:00,9.60325306976,2.22648788085,1.8767115649,0.0,2.750026812,2.750026812,0.453130334275,0.0,0.453130334275
 05/05  18:00:00,7.3607612408,2.22648788085,1.28423582315,0.0,1.6500160872,2.2000214496,0.45311541307,0.0,0.45311541307
 05/05  19:00:00,7.71695581439,2.22648788085,0.872763730067,0.0,1.6500160872,2.2000214496,0.453102821449,0.0,0.453102821449
 05/05  20:00:00,8.34148258543,2.22648788085,0.511962530175,0.0,1.1000107248,2.2000214496,0.453091504293,0.0,0.453091504293
 05/05  21:00:00,8.18618274997,2.22648788085,0.356662694709,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
