Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066634297,0.0,0.453066634297
 05/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305702377,0.0,0.45305702377
 05/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082887811,0.0,0.453082887811
 05/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073574806,0.0,0.453073574806
 05/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064243957,0.0,0.453064243957
 05/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306806587,0.0,0.45306806587
 05/06  06:00:00,5.3654127744,2.22648788085,0.38889808154,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/06  07:00:00,5.13847780415,2.22648788085,0.161963111289,0.0,0.5500053624,2.2000214496,0.477845462582,0.0247666849657,0.453078777616
 05/06  08:00:00,7.23573148835,2.22648788085,0.609200708294,0.0,1.6500160872,2.750026812,0.453099374417,0.0,0.453099374417
 05/06  09:00:00,7.54185169495,2.22648788085,0.915320914894,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/06  10:00:00,8.03453341196,2.22648788085,1.4080026319,0.0,1.6500160872,2.750026812,0.453110219951,0.0,0.453110219951
 05/06  11:00:00,8.55594977019,2.22648788085,1.92941899013,0.0,1.6500160872,2.750026812,0.453120528047,0.0,0.453120528047
 05/06  12:00:00,6.96940989876,2.22648788085,1.9928952059,0.0,0.8250080436,1.9250187684,0.453075696049,0.0,0.453075696049
 05/06  13:00:00,7.00967175429,2.22648788085,2.03315706143,0.0,0.8250080436,1.9250187684,0.453098226461,0.0,0.453098226461
 05/06  14:00:00,6.73493583464,2.22648788085,1.75842114178,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/06  15:00:00,6.70779177009,2.22648788085,1.73127707724,0.0,0.8250080436,1.9250187684,0.453098288453,0.0,0.453098288453
 05/06  16:00:00,6.90600051624,2.22648788085,1.92948582338,0.0,0.8250080436,1.9250187684,0.453090656081,0.0,0.453090656081
 05/06  17:00:00,5.88178238927,2.22648788085,1.73027574002,0.0,0.2750026812,1.6500160872,0.453079158339,0.0,0.453079158339
 05/06  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086797855,0.0,0.453086797855
 05/06  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081319307,0.0,0.453081319307
 05/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066057054,0.0,0.453066057054
 05/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056289966,0.0,0.453056289966
 05/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079404797,0.0,0.453079404797
 05/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064830559,0.0,0.453064830559
 05/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084690813,0.0,0.453084690813
 05/07  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082228196,0.0,0.453082228196
 05/07  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084723096,0.0,0.453084723096
 05/07  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087421035,0.0,0.453087421035
 05/07  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072608869,0.0,0.453072608869
 05/07  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067753972,0.0,0.453067753972
 05/07  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092022251,0.0,0.453092022251
 05/07  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078974688,0.0,0.453078974688
 05/07  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087638447,0.0,0.453087638447
 05/07  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081413759,0.0,0.453081413759
 05/07  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074859468,0.0,0.453074859468
 05/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085886873,0.0,0.453085886873
 05/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071902121,0.0,0.453071902121
 05/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305732272,0.0,0.45305732272
 05/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082652798,0.0,0.453082652798
 05/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073137377,0.0,0.453073137377
 05/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069427092,0.0,0.453069427092
 05/08  06:00:00,5.21405448391,2.22648788085,0.237539791054,0.0,0.5500053624,2.2000214496,0.453071894424,0.0,0.453071894424
 05/08  07:00:00,6.20670776946,2.22648788085,0.130182351798,0.0,1.6500160872,2.2000214496,0.129245841608,0.109245841608,0.02
 05/08  08:00:00,13.8283280446,2.22648788085,1.70174364052,0.0,4.9500482616,4.9500482616,0.45311042475,0.0,0.45311042475
 05/08  09:00:00,14.2612675376,2.22648788085,2.13468313356,0.0,4.9500482616,4.9500482616,0.453139407404,0.0,0.453139407404
 05/08  10:00:00,14.8881051299,2.22648788085,2.76152072586,0.0,4.9500482616,4.9500482616,0.453146481699,0.0,0.453146481699
 05/08  11:00:00,15.3105598171,2.22648788085,3.18397541302,0.0,4.9500482616,4.9500482616,0.453141691873,0.0,0.453141691873
 05/08  12:00:00,14.691500665,2.22648788085,3.11492162335,0.0,4.9500482616,4.4000428992,0.886331141838,0.0,0.886331141838
 05/08  13:00:00,15.8500900268,2.22648788085,3.72350562276,0.0,4.9500482616,4.9500482616,0.453155742706,0.0,0.453155742706
 05/08  14:00:00,16.1331489655,2.22648788085,4.0065645614,0.0,4.9500482616,4.9500482616,0.45313369633,0.0,0.45313369633
 05/08  15:00:00,16.2652996418,2.22648788085,4.1387152377,0.0,4.9500482616,4.9500482616,0.45314182443,0.0,0.45314182443
 05/08  16:00:00,16.3154006717,2.22648788085,4.18881626767,0.0,4.9500482616,4.9500482616,0.453137815701,0.0,0.453137815701
 05/08  17:00:00,10.7879120471,2.22648788085,3.06137054227,0.0,2.750026812,2.750026812,0.453121238582,0.0,0.453121238582
 05/08  18:00:00,8.34510785755,2.22648788085,2.2685824399,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/08  19:00:00,8.77083155197,2.22648788085,1.92663946764,0.0,1.6500160872,2.2000214496,0.453114987672,0.0,0.453114987672
 05/08  20:00:00,9.4810190839,2.22648788085,1.65149902864,0.0,1.1000107248,2.2000214496,0.453099637062,0.0,0.453099637062
 05/08  21:00:00,9.28476833563,2.22648788085,1.45524828037,0.0,1.1000107248,2.2000214496,0.453088269325,0.0,0.453088269325
 05/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077553791,0.0,0.453077553791
 05/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068027473,0.0,0.453068027473
 05/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058376407,0.0,0.453058376407
 05/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308382575,0.0,0.45308382575
 05/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082081215,0.0,0.453082081215
 05/09  06:00:00,5.67339130467,2.22648788085,0.69687661181,0.0,0.5500053624,2.2000214496,0.453083499507,0.0,0.453083499507
 05/09  07:00:00,6.24575254429,2.22648788085,0.169227126636,0.0,1.6500160872,2.2000214496,0.0359675089795,0.0159675089795,0.02
 05/09  08:00:00,13.3992148088,2.22648788085,1.27263040475,0.0,4.9500482616,4.9500482616,0.453084521855,0.0,0.453084521855
 05/09  09:00:00,13.6949190555,2.22648788085,1.56833465145,0.0,4.9500482616,4.9500482616,0.453140328198,0.0,0.453140328198
 05/09  10:00:00,13.9153244138,2.22648788085,1.78874000975,0.0,4.9500482616,4.9500482616,0.453141574685,0.0,0.453141574685
 05/09  11:00:00,14.0772082282,2.22648788085,1.95062382412,0.0,4.9500482616,4.9500482616,0.453158403694,0.0,0.453158403694
 05/09  12:00:00,13.240187486,2.22648788085,1.66360844432,0.0,4.9500482616,4.4000428992,0.886274986828,0.0,0.886274986828
 05/09  13:00:00,14.0552636851,2.22648788085,1.928679281,0.0,4.9500482616,4.9500482616,0.453171175673,0.0,0.453171175673
 05/09  14:00:00,14.2981795481,2.22648788085,2.17159514403,0.0,4.9500482616,4.9500482616,0.45313755481,0.0,0.45313755481
 05/09  15:00:00,14.5468806353,2.22648788085,2.42029623127,0.0,4.9500482616,4.9500482616,0.453136267382,0.0,0.453136267382
 05/09  16:00:00,14.5800470078,2.22648788085,2.45346260378,0.0,4.9500482616,4.9500482616,0.45313625789,0.0,0.45313625789
 05/09  17:00:00,9.30529228546,2.22648788085,1.5787507806,0.0,2.750026812,2.750026812,0.453118102611,0.0,0.453118102611
 05/09  18:00:00,7.09647588816,2.22648788085,1.01995047051,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/09  19:00:00,7.36563358092,2.22648788085,0.521441496591,0.0,1.6500160872,2.2000214496,0.453019347181,0.0,0.453019347181
 05/09  20:00:00,7.94431021868,2.22648788085,0.114790163422,0.0,1.1000107248,2.2000214496,0.453103953846,0.0,0.453103953846
 05/09  21:00:00,7.8780246049,2.22648788085,0.0485045496411,0.0,1.1000107248,2.2000214496,0.453095421414,0.0,0.453095421414
 05/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308137934,0.0,0.45308137934
 05/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307171033,0.0,0.45307171033
 05/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061952048,0.0,0.453061952048
 05/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308725828,0.0,0.45308725828
 05/10  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087157315,0.0,0.453087157315
 05/10  06:00:00,5.02555533291,2.22648788085,0.0490406400544,0.0,0.5500053624,2.2000214496,0.0628349253152,0.0428349253152,0.02
 05/10  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.557103137227,0.104006848423,0.453096288804
 05/10  08:00:00,12.2534548699,2.22648788085,0.126870465815,0.0,4.9500482616,4.9500482616,0.453140826419,0.0,0.453140826419
 05/10  09:00:00,12.54416419,2.22648788085,0.417579785915,0.0,4.9500482616,4.9500482616,0.453135358583,0.0,0.453135358583
 05/10  10:00:00,12.7817067769,2.22648788085,0.65512237288,0.0,4.9500482616,4.9500482616,0.453144987127,0.0,0.453144987127
 05/10  11:00:00,12.8637060517,2.22648788085,0.737121647671,0.0,4.9500482616,4.9500482616,0.45312199336,0.0,0.45312199336
 05/10  12:00:00,12.2056389072,2.22648788085,0.629059865511,0.0,4.9500482616,4.4000428992,0.453172181409,0.0,0.453172181409
 05/10  13:00:00,13.1309891241,2.22648788085,1.00440472003,0.0,4.9500482616,4.9500482616,0.886348002924,0.0,0.886348002924
 05/10  14:00:00,13.3018312926,2.22648788085,1.17524688859,0.0,4.9500482616,4.9500482616,0.453119399265,0.0,0.453119399265
 05/10  15:00:00,13.4231425776,2.22648788085,1.29655817357,0.0,4.9500482616,4.9500482616,0.453098061689,0.0,0.453098061689
 05/10  16:00:00,13.6332694332,2.22648788085,1.50668502918,0.0,4.9500482616,4.9500482616,0.453126148302,0.0,0.453126148302
 05/10  17:00:00,8.64193952245,2.22648788085,0.91539801759,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/10  18:00:00,6.51707383258,2.22648788085,0.440548414927,0.0,1.6500160872,2.2000214496,0.453113379302,0.0,0.453113379302
 05/10  19:00:00,6.99326168899,2.22648788085,0.149069604669,0.0,1.6500160872,2.2000214496,0.453100676804,0.0,0.453100676804
 05/10  20:00:00,7.8683565212,2.22648788085,0.0388364659475,0.0,1.1000107248,2.2000214496,0.453100390962,0.0,0.453100390962
 05/10  21:00:00,7.83542949415,2.22648788085,0.00590943889287,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089419123,0.0,0.453089419123
 05/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077975624,0.0,0.453077975624
 05/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068229034,0.0,0.453068229034
 05/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058370617,0.0,0.453058370617
 05/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083591896,0.0,0.453083591896
 05/11  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085047209,0.0,0.453085047209
 05/11  06:00:00,5.01448961612,2.22648788085,0.0379749232631,0.0,0.5500053624,2.2000214496,0.062240282038,0.042240282038,0.02
 05/11  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.508512636872,0.0554035457639,0.453109091108
 05/11  08:00:00,12.4043453195,2.22648788085,0.277760915407,0.0,4.9500482616,4.9500482616,0.4689090387,0.0157815014261,0.453127537274
 05/11  09:00:00,12.9379600104,2.22648788085,0.811375606324,0.0,4.9500482616,4.9500482616,0.453140953427,0.0,0.453140953427
 05/11  10:00:00,13.4714774955,2.22648788085,1.34489309142,0.0,4.9500482616,4.9500482616,0.453144489222,0.0,0.453144489222
 05/11  11:00:00,13.9151944555,2.22648788085,1.78861005141,0.0,4.9500482616,4.9500482616,0.453142214172,0.0,0.453142214172
 05/11  12:00:00,13.6181808454,2.22648788085,2.0416018037,0.0,4.9500482616,4.4000428992,0.453184538813,0.0,0.453184538813
 05/11  13:00:00,15.1094344842,2.22648788085,2.98285008018,0.0,4.9500482616,4.9500482616,0.45317339102,0.0,0.45317339102
 05/11  14:00:00,15.6464782315,2.22648788085,3.51989382743,0.0,4.9500482616,4.9500482616,0.453156425013,0.0,0.453156425013
 05/11  15:00:00,15.8807776521,2.22648788085,3.75419324807,0.0,4.9500482616,4.9500482616,0.45312700745,0.0,0.45312700745
 05/11  16:00:00,16.0241132484,2.22648788085,3.89752884431,0.0,4.9500482616,4.9500482616,0.453115677333,0.0,0.453115677333
 05/11  17:00:00,10.502840428,2.22648788085,2.77629892316,0.0,2.750026812,2.750026812,0.453142190186,0.0,0.453142190186
 05/11  18:00:00,8.22326398069,2.22648788085,2.14673856303,0.0,1.6500160872,2.2000214496,0.453108687993,0.0,0.453108687993
 05/11  19:00:00,8.603896278,2.22648788085,1.75970419368,0.0,1.6500160872,2.2000214496,0.453106485744,0.0,0.453106485744
 05/11  20:00:00,9.21502604992,2.22648788085,1.38550599466,0.0,1.1000107248,2.2000214496,0.453103833123,0.0,0.453103833123
 05/11  21:00:00,9.04233569471,2.22648788085,1.21281563946,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077813892,0.0,0.453077813892
 05/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067635365,0.0,0.453067635365
 05/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057748731,0.0,0.453057748731
 05/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082859006,0.0,0.453082859006
 05/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072938862,0.0,0.453072938862
 05/12  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075881151,0.0,0.453075881151
 05/12  06:00:00,6.26853799798,2.22648788085,1.29202330513,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/12  07:00:00,7.47508554751,2.22648788085,1.39856012986,0.0,1.6500160872,2.2000214496,0.453107871303,0.0,0.453107871303
 05/12  08:00:00,15.0350471535,2.22648788085,2.90846274943,0.0,4.9500482616,4.9500482616,0.453133941872,0.0,0.453133941872
 05/12  09:00:00,15.4110589559,2.22648788085,3.28447455179,0.0,4.9500482616,4.9500482616,0.453148144355,0.0,0.453148144355
 05/12  10:00:00,15.5370720429,2.22648788085,3.41048763881,0.0,4.9500482616,4.9500482616,0.45312712492,0.0,0.45312712492
 05/12  11:00:00,15.7869226967,2.22648788085,3.66033829264,0.0,4.9500482616,4.9500482616,0.453154169806,0.0,0.453154169806
 05/12  12:00:00,15.0479715855,2.22648788085,3.47139254389,0.0,4.9500482616,4.4000428992,0.453180478289,0.0,0.453180478289
 05/12  13:00:00,15.8681525687,2.22648788085,3.7415681646,0.0,4.9500482616,4.9500482616,0.453169634596,0.0,0.453169634596
 05/12  14:00:00,15.7170680613,2.22648788085,3.59048365727,0.0,4.9500482616,4.9500482616,0.453137622587,0.0,0.453137622587
 05/12  15:00:00,15.53548736,2.22648788085,3.40890295592,0.0,4.9500482616,4.9500482616,0.45312875847,0.0,0.45312875847
 05/12  16:00:00,15.3272294315,2.22648788085,3.20064502749,0.0,4.9500482616,4.9500482616,0.453158392952,0.0,0.453158392952
 05/12  17:00:00,9.8589237613,2.22648788085,2.13238225644,0.0,2.750026812,2.750026812,0.453125121215,0.0,0.453125121215
 05/12  18:00:00,7.74537038114,2.22648788085,1.66884496348,0.0,1.6500160872,2.2000214496,0.45309825245,0.0,0.45309825245
 05/12  19:00:00,8.391543169,2.22648788085,1.54735108468,0.0,1.6500160872,2.2000214496,0.453103027924,0.0,0.453103027924
 05/12  20:00:00,9.26146958156,2.22648788085,1.4319495263,0.0,1.1000107248,2.2000214496,0.453070284451,0.0,0.453070284451
 05/12  21:00:00,9.07591571993,2.22648788085,1.24639566468,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306018548,0.0,0.45306018548
 05/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085204953,0.0,0.453085204953
 05/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075224697,0.0,0.453075224697
 05/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065186266,0.0,0.453065186266
 05/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055130724,0.0,0.453055130724
 05/13  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  06:00:00,5.16286791702,2.22648788085,0.186353224163,0.0,0.5500053624,2.2000214496,0.453084348392,0.0,0.453084348392
 05/13  07:00:00,4.97651469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,1.3218199169,0.868749172374,0.453070744523
 05/13  08:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,0.453069497691,0.0,0.453069497691
 05/13  09:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/13  10:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,0.45309805755,0.0,0.45309805755
 05/13  11:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,0.453082336348,0.0,0.453082336348
 05/13  12:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.515041141023,0.0619334660588,0.453107674964
 05/13  13:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.453104807881,0.0,0.453104807881
 05/13  14:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/13  15:00:00,4.97879974696,2.22648788085,0.00228505410724,0.0,0.8250080436,1.9250187684,0.453102658008,0.0,0.453102658008
 05/13  16:00:00,5.03823989448,2.22648788085,0.0617252016271,0.0,0.8250080436,1.9250187684,0.453089287766,0.0,0.453089287766
 05/13  17:00:00,4.25857633657,2.22648788085,0.107069687318,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083265208,0.0,0.453083265208
 05/13  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089747109,0.0,0.453089747109
 05/13  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085473933,0.0,0.453085473933
 05/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070083783,0.0,0.453070083783
 05/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059973467,0.0,0.453059973467
 05/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081163092,0.0,0.453081163092
 05/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066050353,0.0,0.453066050353
 05/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085267447,0.0,0.453085267447
 05/14  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081751884,0.0,0.453081751884
 05/14  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088062981,0.0,0.453088062981
 05/14  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086619571,0.0,0.453086619571
 05/14  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091185912,0.0,0.453091185912
 05/14  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080544214,0.0,0.453080544214
 05/14  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073597428,0.0,0.453073597428
 05/14  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079235337,0.0,0.453079235337
 05/14  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308171737,0.0,0.45308171737
 05/14  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087706473,0.0,0.453087706473
 05/14  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086184104,0.0,0.453086184104
 05/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083405058,0.0,0.453083405058
 05/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082521694,0.0,0.453082521694
 05/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083942636,0.0,0.453083942636
 05/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307427047,0.0,0.45307427047
 05/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306402745,0.0,0.45306402745
 05/15  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063085861,0.0,0.453063085861
 05/15  06:00:00,5.01868539831,2.22648788085,0.0421707054571,0.0,0.5500053624,2.2000214496,0.0896970243809,0.0696970243809,0.02
 05/15  07:00:00,6.08220811137,2.22648788085,0.0056826937086,0.0,1.6500160872,2.2000214496,0.48759930525,0.0345014573276,0.453097847922
 05/15  08:00:00,12.3236615054,2.22648788085,0.197077101348,0.0,4.9500482616,4.9500482616,0.469906924919,0.0167664443892,0.45314048053
 05/15  09:00:00,12.6641227937,2.22648788085,0.537538389626,0.0,4.9500482616,4.9500482616,0.453146895418,0.0,0.453146895418
 05/15  10:00:00,13.2030247065,2.22648788085,1.07644030241,0.0,4.9500482616,4.9500482616,0.453141247493,0.0,0.453141247493
 05/15  11:00:00,13.5128685809,2.22648788085,1.38628417688,0.0,4.9500482616,4.9500482616,0.453164149711,0.0,0.453164149711
 05/15  12:00:00,12.9265093317,2.22648788085,1.34993029001,0.0,4.9500482616,4.4000428992,0.453177938745,0.0,0.453177938745
 05/15  13:00:00,13.8416182326,2.22648788085,1.71503382854,0.0,4.9500482616,4.9500482616,0.453123203504,0.0,0.453123203504
 05/15  14:00:00,14.0441679275,2.22648788085,1.91758352341,0.0,4.9500482616,4.9500482616,0.453154086725,0.0,0.453154086725
 05/15  15:00:00,14.1810213691,2.22648788085,2.05443696502,0.0,4.9500482616,4.9500482616,0.453124948531,0.0,0.453124948531
 05/15  16:00:00,14.1637273236,2.22648788085,2.03714291954,0.0,4.9500482616,4.9500482616,0.453152885723,0.0,0.453152885723
 05/15  17:00:00,8.94504665039,2.22648788085,1.21850514553,0.0,2.750026812,2.750026812,0.453133646068,0.0,0.453133646068
 05/15  18:00:00,6.86202389293,2.22648788085,0.785498475276,0.0,1.6500160872,2.2000214496,0.453113856967,0.0,0.453113856967
 05/15  19:00:00,6.98284423619,2.22648788085,0.5224854852,0.0,1.6500160872,2.2000214496,0.453105895378,0.0,0.453105895378
 05/15  20:00:00,8.11080951388,2.22648788085,0.281289458618,0.0,1.1000107248,2.2000214496,0.453091699559,0.0,0.453091699559
 05/15  21:00:00,7.99208129252,2.22648788085,0.162561237265,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065668824,0.0,0.453065668824
 05/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055094608,0.0,0.453055094608
 05/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079834888,0.0,0.453079834888
 05/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069502502,0.0,0.453069502502
 05/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059149236,0.0,0.453059149236
 05/16  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061405464,0.0,0.453061405464
 05/16  06:00:00,5.24573360168,2.22648788085,0.269218908826,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/16  07:00:00,6.21416279716,2.22648788085,0.137637379501,0.0,1.6500160872,2.2000214496,0.453114039847,0.0,0.453114039847
 05/16  08:00:00,13.3167426686,2.22648788085,1.19015826453,0.0,4.9500482616,4.9500482616,0.453142589986,0.0,0.453142589986
 05/16  09:00:00,13.6146063597,2.22648788085,1.48802195566,0.0,4.9500482616,4.9500482616,0.453107485319,0.0,0.453107485319
 05/16  10:00:00,13.8515408847,2.22648788085,1.72495648065,0.0,4.9500482616,4.9500482616,0.453104654871,0.0,0.453104654871
 05/16  11:00:00,13.9686570379,2.22648788085,1.84207263387,0.0,4.9500482616,4.9500482616,0.453127434703,0.0,0.453127434703
 05/16  12:00:00,13.2248236681,2.22648788085,1.64824462643,0.0,4.9500482616,4.4000428992,0.453151911781,0.0,0.453151911781
 05/16  13:00:00,14.448815284,2.22648788085,2.32223087995,0.0,4.9500482616,4.9500482616,0.453171462384,0.0,0.453171462384
 05/16  14:00:00,14.9989357822,2.22648788085,2.87235137817,0.0,4.9500482616,4.9500482616,0.453144770887,0.0,0.453144770887
 05/16  15:00:00,15.1154824182,2.22648788085,2.98889801413,0.0,4.9500482616,4.9500482616,0.453133746922,0.0,0.453133746922
 05/16  16:00:00,15.1199600525,2.22648788085,2.99337564847,0.0,4.9500482616,4.9500482616,0.453150128455,0.0,0.453150128455
 05/16  17:00:00,9.78971213014,2.22648788085,2.06317062528,0.0,2.750026812,2.750026812,0.453120102809,0.0,0.453120102809
 05/16  18:00:00,7.40754725671,2.22648788085,1.33102183906,0.0,1.6500160872,2.2000214496,0.453116822494,0.0,0.453116822494
 05/16  19:00:00,7.48282994285,2.22648788085,1.02247119186,0.0,1.6500160872,2.2000214496,0.453105302011,0.0,0.453105302011
 05/16  20:00:00,8.55352039618,2.22648788085,0.724000340924,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/16  21:00:00,8.40068520155,2.22648788085,0.571165146292,0.0,1.1000107248,2.2000214496,0.453081594888,0.0,0.453081594888
 05/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072585155,0.0,0.453072585155
 05/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078466712,0.0,0.453078466712
 05/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068056946,0.0,0.453068056946
 05/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057599965,0.0,0.453057599965
 05/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082144615,0.0,0.453082144615
 05/17  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/17  06:00:00,5.16775015194,2.22648788085,0.19123545908,0.0,0.5500053624,2.2000214496,0.453086773083,0.0,0.453086773083
 05/17  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.787453404199,0.334359460325,0.453093943875
 05/17  08:00:00,12.8296809271,2.22648788085,0.703096522997,0.0,4.9500482616,4.9500482616,0.453135286969,0.0,0.453135286969
 05/17  09:00:00,13.0261894507,2.22648788085,0.899605046608,0.0,4.9500482616,4.9500482616,0.453131369887,0.0,0.453131369887
 05/17  10:00:00,13.2320318835,2.22648788085,1.10544747946,0.0,4.9500482616,4.9500482616,0.45313028254,0.0,0.45313028254
 05/17  11:00:00,13.4291378556,2.22648788085,1.30255345153,0.0,4.9500482616,4.9500482616,0.453161934333,0.0,0.453161934333
 05/17  12:00:00,12.6198890029,2.22648788085,1.04330996122,0.0,4.9500482616,4.4000428992,0.453162770882,0.0,0.453162770882
 05/17  13:00:00,13.5599955359,2.22648788085,1.43341113181,0.0,4.9500482616,4.9500482616,0.453145657717,0.0,0.453145657717
 05/17  14:00:00,13.6366530139,2.22648788085,1.51006860981,0.0,4.9500482616,4.9500482616,0.453130350584,0.0,0.453130350584
 05/17  15:00:00,13.5965423977,2.22648788085,1.46995799367,0.0,4.9500482616,4.9500482616,0.453106817521,0.0,0.453106817521
 05/17  16:00:00,13.2234397144,2.22648788085,1.09685531037,0.0,4.9500482616,4.9500482616,0.453154982153,0.0,0.453154982153
 05/17  17:00:00,7.75749759009,2.22648788085,0.0309560852323,0.0,2.750026812,2.750026812,0.453124836219,0.0,0.453124836219
 05/17  18:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.57156518045,0.118462628233,0.453102552217
 05/17  19:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/17  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453099693415,0.0,0.453099693415
 05/17  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453079371221,0.0,0.453079371221
 05/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069492867,0.0,0.453069492867
 05/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059038365,0.0,0.453059038365
 05/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083463059,0.0,0.453083463059
 05/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072938738,0.0,0.453072938738
 05/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530679794,0.0,0.4530679794
 05/18  06:00:00,5.00261073158,2.22648788085,0.0260960387183,0.0,0.5500053624,2.2000214496,0.838965773197,0.385896816325,0.453068956873
 05/18  07:00:00,6.07792198009,2.22648788085,0.0013965624312,0.0,1.6500160872,2.2000214496,1.81614343173,1.79614343173,0.02
 05/18  08:00:00,12.1386102225,2.22648788085,0.0120258183938,0.0,4.9500482616,4.9500482616,0.470369697911,0.0172373777763,0.453132320135
 05/18  09:00:00,12.1764760014,2.22648788085,0.0498915973324,0.0,4.9500482616,4.9500482616,0.453143606286,0.0,0.453143606286
 05/18  10:00:00,12.1862429951,2.22648788085,0.0596585910698,0.0,4.9500482616,4.9500482616,0.453150395923,0.0,0.453150395923
 05/18  11:00:00,12.1873840191,2.22648788085,0.060799615038,0.0,4.9500482616,4.9500482616,0.453161185912,0.0,0.453161185912
 05/18  12:00:00,11.6123686956,2.22648788085,0.0357896539676,0.0,4.9500482616,4.4000428992,0.886320813744,0.0,0.886320813744
 05/18  13:00:00,12.305754203,2.22648788085,0.17916979899,0.0,4.9500482616,4.9500482616,0.453144369877,0.0,0.453144369877
 05/18  14:00:00,12.527926344,2.22648788085,0.401341939938,0.0,4.9500482616,4.9500482616,0.453137719894,0.0,0.453137719894
 05/18  15:00:00,12.6143491025,2.22648788085,0.487764698483,0.0,4.9500482616,4.9500482616,0.453113834154,0.0,0.453113834154
 05/18  16:00:00,12.707256899,2.22648788085,0.580672494963,0.0,4.9500482616,4.9500482616,0.453152128261,0.0,0.453152128261
 05/18  17:00:00,7.8482419058,2.22648788085,0.121700400946,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/18  18:00:00,6.09727852947,2.22648788085,0.0207531118097,0.0,1.6500160872,2.2000214496,0.456309972461,0.00318931492788,0.453120657533
 05/18  19:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.453097856576,0.0,0.453097856576
 05/18  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453102205997,0.0,0.453102205997
 05/18  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093476963,0.0,0.453093476963
 05/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079152552,0.0,0.453079152552
 05/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067190414,0.0,0.453067190414
 05/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056519291,0.0,0.453056519291
 05/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080846357,0.0,0.453080846357
 05/19  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081111862,0.0,0.453081111862
 05/19  06:00:00,5.00470047557,2.22648788085,0.028185782711,0.0,0.5500053624,2.2000214496,0.33118604121,0.31118604121,0.02
 05/19  07:00:00,6.07893483162,2.22648788085,0.00240941395932,0.0,1.6500160872,2.2000214496,0.944890014348,0.49177725171,0.453112762638
 05/19  08:00:00,12.2120181976,2.22648788085,0.0854337934943,0.0,4.9500482616,4.9500482616,0.477543856374,0.0244040162305,0.453139840143
 05/19  09:00:00,12.2715226768,2.22648788085,0.144938272724,0.0,4.9500482616,4.9500482616,0.453141611655,0.0,0.453141611655
 05/19  10:00:00,12.3176824279,2.22648788085,0.191098023855,0.0,4.9500482616,4.9500482616,0.453148281678,0.0,0.453148281678
 05/19  11:00:00,12.4202657387,2.22648788085,0.293681334634,0.0,4.9500482616,4.9500482616,0.453149595562,0.0,0.453149595562
 05/19  12:00:00,11.8432147613,2.22648788085,0.266635719604,0.0,4.9500482616,4.4000428992,0.453167725753,0.0,0.453167725753
 05/19  13:00:00,12.774035897,2.22648788085,0.647451492895,0.0,4.9500482616,4.9500482616,0.453152385919,0.0,0.453152385919
 05/19  14:00:00,12.968477612,2.22648788085,0.841893207984,0.0,4.9500482616,4.9500482616,0.453116836545,0.0,0.453116836545
 05/19  15:00:00,13.1487418486,2.22648788085,1.02215744451,0.0,4.9500482616,4.9500482616,0.453137637921,0.0,0.453137637921
 05/19  16:00:00,13.298398215,2.22648788085,1.17181381091,0.0,4.9500482616,4.9500482616,0.45313258314,0.0,0.45313258314
 05/19  17:00:00,8.25173368406,2.22648788085,0.525192179201,0.0,2.750026812,2.750026812,0.453124912004,0.0,0.453124912004
 05/19  18:00:00,6.300407082,2.22648788085,0.223881664339,0.0,1.6500160872,2.2000214496,0.453114379155,0.0,0.453114379155
 05/19  19:00:00,6.55145804573,2.22648788085,0.0910992947374,0.0,1.6500160872,2.2000214496,0.453102321268,0.0,0.453102321268
 05/19  20:00:00,7.83122646319,2.22648788085,0.00170640793655,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/19  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.45310634101,0.0,0.45310634101
 05/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073660621,0.0,0.453073660621
 05/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079157598,0.0,0.453079157598
 05/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068459209,0.0,0.453068459209
 05/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057700549,0.0,0.453057700549
 05/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081905447,0.0,0.453081905447
 05/20  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  06:00:00,5.02084476562,2.22648788085,0.04433007276,0.0,0.5500053624,2.2000214496,0.501011920185,0.0479253334634,0.453086586722
 05/20  07:00:00,4.98185860511,2.22648788085,0.00534391225216,0.0,0.5500053624,2.2000214496,0.535287479391,0.0821865360546,0.453100943336
 05/20  08:00:00,6.70438603922,2.22648788085,0.0778552591613,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/20  09:00:00,6.7627633737,2.22648788085,0.136232593648,0.0,1.6500160872,2.750026812,0.453101307179,0.0,0.453101307179
 05/20  10:00:00,6.74369971135,2.22648788085,0.117168931292,0.0,1.6500160872,2.750026812,0.453110647641,0.0,0.453110647641
 05/20  11:00:00,6.71524088623,2.22648788085,0.0887101061732,0.0,1.6500160872,2.750026812,0.453111651556,0.0,0.453111651556
 05/20  12:00:00,5.02850713045,2.22648788085,0.0519924375919,0.0,0.8250080436,1.9250187684,0.475998371247,0.0228879038262,0.453110467421
 05/20  13:00:00,5.01999472573,2.22648788085,0.0434800328758,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/20  14:00:00,5.02747917252,2.22648788085,0.0509644796667,0.0,0.8250080436,1.9250187684,0.45310240716,0.0,0.45310240716
 05/20  15:00:00,5.046797849,2.22648788085,0.0702831561411,0.0,0.8250080436,1.9250187684,0.453090856394,0.0,0.453090856394
 05/20  16:00:00,5.02442483785,2.22648788085,0.0479101449907,0.0,0.8250080436,1.9250187684,0.453097337469,0.0,0.453097337469
 05/20  17:00:00,4.17888591431,2.22648788085,0.0273792650524,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092961976,0.0,0.453092961976
 05/20  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091987773,0.0,0.453091987773
 05/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081885583,0.0,0.453081885583
 05/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075293643,0.0,0.453075293643
 05/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064538187,0.0,0.453064538187
 05/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084446755,0.0,0.453084446755
 05/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068787554,0.0,0.453068787554
 05/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053067837,0.0,0.453053067837
 05/21  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081412299,0.0,0.453081412299
 05/21  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085034662,0.0,0.453085034662
 05/21  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086657679,0.0,0.453086657679
 05/21  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083085519,0.0,0.453083085519
 05/21  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085854188,0.0,0.453085854188
 05/21  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070742579,0.0,0.453070742579
 05/21  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075824184,0.0,0.453075824184
 05/21  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086740379,0.0,0.453086740379
 05/21  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088278695,0.0,0.453088278695
 05/21  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080836148,0.0,0.453080836148
 05/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307691196,0.0,0.45307691196
 05/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075861072,0.0,0.453075861072
 05/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077764869,0.0,0.453077764869
 05/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066927099,0.0,0.453066927099
 05/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055965537,0.0,0.453055965537
 05/22  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092388202,0.0,0.453092388202
 05/22  06:00:00,5.00903271252,2.22648788085,0.0325180196604,0.0,0.5500053624,2.2000214496,0.263724761718,0.243724761718,0.02
 05/22  07:00:00,6.0785244711,2.22648788085,0.00199905344511,0.0,1.6500160872,2.2000214496,0.800358171873,0.347247008321,0.453111163553
 05/22  08:00:00,12.2228906459,2.22648788085,0.0963062418301,0.0,4.9500482616,4.9500482616,0.47828428909,0.0251516786807,0.45313261041
 05/22  09:00:00,12.2985259832,2.22648788085,0.171941579163,0.0,4.9500482616,4.9500482616,0.453144622353,0.0,0.453144622353
 05/22  10:00:00,12.395419395,2.22648788085,0.268834990903,0.0,4.9500482616,4.9500482616,0.453149879559,0.0,0.453149879559
 05/22  11:00:00,12.5772397474,2.22648788085,0.450655343332,0.0,4.9500482616,4.9500482616,0.453161496578,0.0,0.453161496578
 05/22  12:00:00,12.0233634963,2.22648788085,0.44678445466,0.0,4.9500482616,4.4000428992,0.453176501526,0.0,0.453176501526
 05/22  13:00:00,13.0453917564,2.22648788085,0.918807352312,0.0,4.9500482616,4.9500482616,0.453147590995,0.0,0.453147590995
 05/22  14:00:00,13.2520918118,2.22648788085,1.1255074077,0.0,4.9500482616,4.9500482616,0.453121992517,0.0,0.453121992517
 05/22  15:00:00,13.4732612045,2.22648788085,1.34667680049,0.0,4.9500482616,4.9500482616,0.453122626726,0.0,0.453122626726
 05/22  16:00:00,13.6607627151,2.22648788085,1.53417831107,0.0,4.9500482616,4.9500482616,0.453150500884,0.0,0.453150500884
 05/22  17:00:00,8.6471035179,2.22648788085,0.920562013041,0.0,2.750026812,2.750026812,0.45311714135,0.0,0.45311714135
 05/22  18:00:00,6.63521555073,2.22648788085,0.558690133077,0.0,1.6500160872,2.2000214496,0.453110867059,0.0,0.453110867059
 05/22  19:00:00,6.71466482047,2.22648788085,0.254306069484,0.0,1.6500160872,2.2000214496,0.453098306377,0.0,0.453098306377
 05/22  20:00:00,7.90104390876,2.22648788085,0.0715238535075,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/22  21:00:00,7.85447749152,2.22648788085,0.0249574362627,0.0,1.1000107248,2.2000214496,0.453090200927,0.0,0.453090200927
 05/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080876677,0.0,0.453080876677
 05/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068492013,0.0,0.453068492013
 05/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057460183,0.0,0.453057460183
 05/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081330908,0.0,0.453081330908
 05/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070302012,0.0,0.453070302012
 05/23  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/23  06:00:00,5.0498945953,2.22648788085,0.0733799024462,0.0,0.5500053624,2.2000214496,0.496674129844,0.0435989692642,0.45307516058
 05/23  07:00:00,6.16063348352,2.22648788085,0.084108065858,0.0,1.6500160872,2.2000214496,0.488228263131,0.0351145882767,0.453113674854
 05/23  08:00:00,12.7811389912,2.22648788085,0.654554587159,0.0,4.9500482616,4.9500482616,0.460913456385,0.00777364664164,0.453139809744
 05/23  09:00:00,13.4365022556,2.22648788085,1.30991785153,0.0,4.9500482616,4.9500482616,0.453144249552,0.0,0.453144249552
 05/23  10:00:00,13.7160433991,2.22648788085,1.58945899505,0.0,4.9500482616,4.9500482616,0.453147367814,0.0,0.453147367814
 05/23  11:00:00,13.8487377521,2.22648788085,1.72215334803,0.0,4.9500482616,4.9500482616,0.453152666125,0.0,0.453152666125
 05/23  12:00:00,13.2556706723,2.22648788085,1.67909163065,0.0,4.9500482616,4.4000428992,0.453162026217,0.0,0.453162026217
 05/23  13:00:00,14.3019518338,2.22648788085,2.17536742977,0.0,4.9500482616,4.9500482616,0.453172806012,0.0,0.453172806012
 05/23  14:00:00,14.5828652264,2.22648788085,2.4562808223,0.0,4.9500482616,4.9500482616,0.453090008599,0.0,0.453090008599
 05/23  15:00:00,14.8634820044,2.22648788085,2.73689760035,0.0,4.9500482616,4.9500482616,0.453116874302,0.0,0.453116874302
 05/23  16:00:00,15.0753215584,2.22648788085,2.9487371543,0.0,4.9500482616,4.9500482616,0.453150335107,0.0,0.453150335107
 05/23  17:00:00,9.92955636507,2.22648788085,2.20301486021,0.0,2.750026812,2.750026812,0.453123963498,0.0,0.453123963498
 05/23  18:00:00,7.71899364347,2.22648788085,1.64246822581,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/23  19:00:00,7.64735223302,2.22648788085,1.18699348203,0.0,1.6500160872,2.2000214496,0.45310473116,0.0,0.45310473116
 05/23  20:00:00,8.53559954283,2.22648788085,0.706079487569,0.0,1.1000107248,2.2000214496,0.453106139965,0.0,0.453106139965
 05/23  21:00:00,8.38249731133,2.22648788085,0.552977256078,0.0,1.1000107248,2.2000214496,0.453083519156,0.0,0.453083519156
 05/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086710539,0.0,0.453086710539
 05/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075646828,0.0,0.453075646828
 05/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064486785,0.0,0.453064486785
