Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053321999,0.0,0.453053321999
 05/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086184661,0.0,0.453086184661
 05/24  06:00:00,5.31543321746,2.22648788085,0.338918524602,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/24  07:00:00,6.19245680121,2.22648788085,0.115931383553,0.0,1.6500160872,2.2000214496,0.582263379458,0.129168008253,0.453095371206
 05/24  08:00:00,13.3102169326,2.22648788085,1.18363252852,0.0,4.9500482616,4.9500482616,0.453139493653,0.0,0.453139493653
 05/24  09:00:00,13.8159287538,2.22648788085,1.68934434975,0.0,4.9500482616,4.9500482616,0.453145378868,0.0,0.453145378868
 05/24  10:00:00,14.3353501295,2.22648788085,2.20876572541,0.0,4.9500482616,4.9500482616,0.453149080586,0.0,0.453149080586
 05/24  11:00:00,14.8024967368,2.22648788085,2.6759123327,0.0,4.9500482616,4.9500482616,0.453077210207,0.0,0.453077210207
 05/24  12:00:00,14.3052630764,2.22648788085,2.7286840347,0.0,4.9500482616,4.4000428992,0.453179269611,0.0,0.453179269611
 05/24  13:00:00,15.3435636881,2.22648788085,3.21697928406,0.0,4.9500482616,4.9500482616,0.453157429067,0.0,0.453157429067
 05/24  14:00:00,15.5234548832,2.22648788085,3.39687047916,0.0,4.9500482616,4.9500482616,0.453138413199,0.0,0.453138413199
 05/24  15:00:00,15.7868787864,2.22648788085,3.66029438234,0.0,4.9500482616,4.9500482616,0.453130724633,0.0,0.453130724633
 05/24  16:00:00,15.9547886573,2.22648788085,3.82820425329,0.0,4.9500482616,4.9500482616,0.453149053329,0.0,0.453149053329
 05/24  17:00:00,10.376711499,2.22648788085,2.65016999412,0.0,2.750026812,2.750026812,0.453129512517,0.0,0.453129512517
 05/24  18:00:00,8.14260240911,2.22648788085,2.06607699145,0.0,1.6500160872,2.2000214496,0.453111232785,0.0,0.453111232785
 05/24  19:00:00,8.05940592962,2.22648788085,1.59904717863,0.0,1.6500160872,2.2000214496,0.453104537514,0.0,0.453104537514
 05/24  20:00:00,9.04812540619,2.22648788085,1.21860535094,0.0,1.1000107248,2.2000214496,0.453096974072,0.0,0.453096974072
 05/24  21:00:00,8.75612237343,2.22648788085,0.926602318171,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082020374,0.0,0.453082020374
 05/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086822088,0.0,0.453086822088
 05/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075598134,0.0,0.453075598134
 05/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064357286,0.0,0.453064357286
 05/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087952911,0.0,0.453087952911
 05/25  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/25  06:00:00,5.7263951724,2.22648788085,0.749880479546,0.0,0.5500053624,2.2000214496,0.45309038295,0.0,0.45309038295
 05/25  07:00:00,6.84210608737,2.22648788085,0.765580669708,0.0,1.6500160872,2.2000214496,0.453112244857,0.0,0.453112244857
 05/25  08:00:00,14.3515502275,2.22648788085,2.22496582344,0.0,4.9500482616,4.9500482616,0.453131243001,0.0,0.453131243001
 05/25  09:00:00,14.9385501764,2.22648788085,2.81196577229,0.0,4.9500482616,4.9500482616,0.45313541101,0.0,0.45313541101
 05/25  10:00:00,15.3880439106,2.22648788085,3.26145950656,0.0,4.9500482616,4.9500482616,0.453137680128,0.0,0.453137680128
 05/25  11:00:00,15.5470711703,2.22648788085,3.42048676628,0.0,4.9500482616,4.9500482616,0.453151880831,0.0,0.453151880831
 05/25  12:00:00,14.9149588813,2.22648788085,3.33837983964,0.0,4.9500482616,4.4000428992,0.453176287846,0.0,0.453176287846
 05/25  13:00:00,16.0711529754,2.22648788085,3.94456857137,0.0,4.9500482616,4.9500482616,0.453154247883,0.0,0.453154247883
 05/25  14:00:00,16.3127975843,2.22648788085,4.18621318022,0.0,4.9500482616,4.9500482616,0.453135591909,0.0,0.453135591909
 05/25  15:00:00,16.5673919962,2.22648788085,4.44080759213,0.0,4.9500482616,4.9500482616,0.453136308289,0.0,0.453136308289
 05/25  16:00:00,16.7319802964,2.22648788085,4.60539589235,0.0,4.9500482616,4.9500482616,0.453114551018,0.0,0.453114551018
 05/25  17:00:00,10.5848576536,2.22648788085,2.85831614872,0.0,2.750026812,2.750026812,0.453118623231,0.0,0.453118623231
 05/25  18:00:00,7.84368493365,2.22648788085,1.767159516,0.0,1.6500160872,2.2000214496,0.453113215359,0.0,0.453113215359
 05/25  19:00:00,7.95329279749,2.22648788085,1.4929340465,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/25  20:00:00,9.01986610347,2.22648788085,1.19034604822,0.0,1.1000107248,2.2000214496,0.453104281311,0.0,0.453104281311
 05/25  21:00:00,8.91689804182,2.22648788085,1.08737798656,0.0,1.1000107248,2.2000214496,0.453066742604,0.0,0.453066742604
 05/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056080918,0.0,0.453056080918
 05/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308117607,0.0,0.45308117607
 05/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087418485,0.0,0.453087418485
 05/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057064196,0.0,0.453057064196
 05/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087952541,0.0,0.453087952541
 05/26  06:00:00,5.50808476473,2.22648788085,0.531570071873,0.0,0.5500053624,2.2000214496,0.453086922287,0.0,0.453086922287
 05/26  07:00:00,6.18753501657,2.22648788085,0.111009598916,0.0,1.6500160872,2.2000214496,0.110635477717,0.090635477717,0.02
 05/26  08:00:00,13.30835032,2.22648788085,1.1817659159,0.0,4.9500482616,4.9500482616,0.45311078575,0.0,0.45311078575
 05/26  09:00:00,13.6341989245,2.22648788085,1.5076145204,0.0,4.9500482616,4.9500482616,0.453127247759,0.0,0.453127247759
 05/26  10:00:00,13.9048834884,2.22648788085,1.77829908438,0.0,4.9500482616,4.9500482616,0.453137069418,0.0,0.453137069418
 05/26  11:00:00,14.2439505961,2.22648788085,2.11736619202,0.0,4.9500482616,4.9500482616,0.453149337707,0.0,0.453149337707
 05/26  12:00:00,13.6753895144,2.22648788085,2.09881047273,0.0,4.9500482616,4.4000428992,0.453162244863,0.0,0.453162244863
 05/26  13:00:00,14.7300437478,2.22648788085,2.60345934374,0.0,4.9500482616,4.9500482616,0.886321858975,0.0,0.886321858975
 05/26  14:00:00,15.1062821408,2.22648788085,2.97969773671,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/26  15:00:00,15.5265560573,2.22648788085,3.39997165329,0.0,4.9500482616,4.9500482616,0.453133933399,0.0,0.453133933399
 05/26  16:00:00,15.6222562244,2.22648788085,3.49567182036,0.0,4.9500482616,4.9500482616,0.453146979487,0.0,0.453146979487
 05/26  17:00:00,10.1994915556,2.22648788085,2.47295005077,0.0,2.750026812,2.750026812,0.453132551624,0.0,0.453132551624
 05/26  18:00:00,8.07125157718,2.22648788085,1.99472615953,0.0,1.6500160872,2.2000214496,0.453108984732,0.0,0.453108984732
 05/26  19:00:00,8.03010322864,2.22648788085,1.56974447765,0.0,1.6500160872,2.2000214496,0.453097888177,0.0,0.453097888177
 05/26  20:00:00,8.98543554127,2.22648788085,1.15591548601,0.0,1.1000107248,2.2000214496,0.453101832237,0.0,0.453101832237
 05/26  21:00:00,8.81695385675,2.22648788085,0.987433801496,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.452994617238,0.0,0.452994617238
 05/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076839047,0.0,0.453076839047
 05/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065452856,0.0,0.453065452856
 05/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053991032,0.0,0.453053991032
 05/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077446449,0.0,0.453077446449
 05/27  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  06:00:00,5.67649404732,2.22648788085,0.699979354465,0.0,0.5500053624,2.2000214496,0.453092916185,0.0,0.453092916185
 05/27  07:00:00,5.51935962798,2.22648788085,0.542844935126,0.0,0.5500053624,2.2000214496,0.453100234529,0.0,0.453100234529
 05/27  08:00:00,7.79230144633,2.22648788085,1.16577066627,0.0,1.6500160872,2.750026812,0.453101888478,0.0,0.453101888478
 05/27  09:00:00,8.2558969745,2.22648788085,1.62936619445,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/27  10:00:00,8.56376798264,2.22648788085,1.93723720258,0.0,1.6500160872,2.750026812,0.453109000756,0.0,0.453109000756
 05/27  11:00:00,8.74919442728,2.22648788085,2.12266364722,0.0,1.6500160872,2.750026812,0.453110869203,0.0,0.453110869203
 05/27  12:00:00,6.96283152643,2.22648788085,1.98631683358,0.0,0.8250080436,1.9250187684,0.453106283532,0.0,0.453106283532
 05/27  13:00:00,7.02570049659,2.22648788085,2.04918580373,0.0,0.8250080436,1.9250187684,0.453075989559,0.0,0.453075989559
 05/27  14:00:00,7.05039843581,2.22648788085,2.07388374295,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/27  15:00:00,7.12649430044,2.22648788085,2.14997960759,0.0,0.8250080436,1.9250187684,0.453065104695,0.0,0.453065104695
 05/27  16:00:00,7.07862976609,2.22648788085,2.10211507323,0.0,0.8250080436,1.9250187684,0.453097393565,0.0,0.453097393565
 05/27  17:00:00,5.91427644077,2.22648788085,1.76276979152,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093269429,0.0,0.453093269429
 05/27  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091451406,0.0,0.453091451406
 05/27  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092758352,0.0,0.453092758352
 05/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086218536,0.0,0.453086218536
 05/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074555767,0.0,0.453074555767
 05/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058254702,0.0,0.453058254702
 05/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076272771,0.0,0.453076272771
 05/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060030358,0.0,0.453060030358
 05/28  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071669416,0.0,0.453071669416
 05/28  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087288643,0.0,0.453087288643
 05/28  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082751008,0.0,0.453082751008
 05/28  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090476724,0.0,0.453090476724
 05/28  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070067799,0.0,0.453070067799
 05/28  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074466273,0.0,0.453074466273
 05/28  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083776403,0.0,0.453083776403
 05/28  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087839394,0.0,0.453087839394
 05/28  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085614125,0.0,0.453085614125
 05/28  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080242161,0.0,0.453080242161
 05/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075845145,0.0,0.453075845145
 05/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055820046,0.0,0.453055820046
 05/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073824913,0.0,0.453073824913
 05/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057494094,0.0,0.453057494094
 05/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075430931,0.0,0.453075430931
 05/29  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071100422,0.0,0.453071100422
 05/29  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076809783,0.0,0.453076809783
 05/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083569774,0.0,0.453083569774
 05/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083429965,0.0,0.453083429965
 05/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083753532,0.0,0.453083753532
 05/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308693813,0.0,0.45308693813
 05/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307547448,0.0,0.45307547448
 05/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057471478,0.0,0.453057471478
 05/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077138141,0.0,0.453077138141
 05/29  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077651514,0.0,0.453077651514
 05/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085907888,0.0,0.453085907888
 05/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070116338,0.0,0.453070116338
 05/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053773148,0.0,0.453053773148
 05/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307667747,0.0,0.45307667747
 05/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064953629,0.0,0.453064953629
 05/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058491151,0.0,0.453058491151
 05/30  06:00:00,5.31519313089,2.22648788085,0.338678438033,0.0,0.5500053624,2.2000214496,0.453077005815,0.0,0.453077005815
 05/30  07:00:00,6.32588869657,2.22648788085,0.249363278912,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/30  08:00:00,14.0452005436,2.22648788085,1.91861613952,0.0,4.9500482616,4.9500482616,0.45312590431,0.0,0.45312590431
 05/30  09:00:00,14.6431167883,2.22648788085,2.51653238426,0.0,4.9500482616,4.9500482616,0.453144738258,0.0,0.453144738258
 05/30  10:00:00,14.9914888034,2.22648788085,2.86490439932,0.0,4.9500482616,4.9500482616,0.453147482835,0.0,0.453147482835
 05/30  11:00:00,15.3947937414,2.22648788085,3.26820933732,0.0,4.9500482616,4.9500482616,0.453154033053,0.0,0.453154033053
 05/30  12:00:00,14.8250841901,2.22648788085,3.24850514839,0.0,4.9500482616,4.4000428992,0.453157982078,0.0,0.453157982078
 05/30  13:00:00,15.916143058,2.22648788085,3.78955865396,0.0,4.9500482616,4.9500482616,0.886320234548,0.0,0.886320234548
 05/30  14:00:00,15.9954708218,2.22648788085,3.86888641775,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/30  15:00:00,16.1717364708,2.22648788085,4.04515206675,0.0,4.9500482616,4.9500482616,0.453122933057,0.0,0.453122933057
 05/30  16:00:00,16.4612671511,2.22648788085,4.33468274709,0.0,4.9500482616,4.9500482616,0.453133657666,0.0,0.453133657666
 05/30  17:00:00,11.0262048114,2.22648788085,3.29966330651,0.0,2.750026812,2.750026812,0.453128977753,0.0,0.453128977753
 05/30  18:00:00,8.75851668658,2.22648788085,2.68199126893,0.0,1.6500160872,2.2000214496,0.453107178023,0.0,0.453107178023
 05/30  19:00:00,8.39855067851,2.22648788085,2.32202526085,0.0,1.6500160872,2.2000214496,0.453105365477,0.0,0.453105365477
 05/30  20:00:00,9.47361915899,2.22648788085,1.64409910373,0.0,1.1000107248,2.2000214496,0.453104816416,0.0,0.453104816416
 05/30  21:00:00,9.09438254991,2.22648788085,1.26486249465,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088677942,0.0,0.453088677942
 05/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076681842,0.0,0.453076681842
 05/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080927819,0.0,0.453080927819
 05/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069120123,0.0,0.453069120123
 05/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057282583,0.0,0.453057282583
 05/31  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/31  06:00:00,6.13850240248,2.22648788085,1.16198770962,0.0,0.5500053624,2.2000214496,0.45308354829,0.0,0.45308354829
 05/31  07:00:00,7.55947409421,2.22648788085,1.48294867655,0.0,1.6500160872,2.2000214496,0.453109492564,0.0,0.453109492564
 05/31  08:00:00,15.5154297403,2.22648788085,3.38884533627,0.0,4.9500482616,4.9500482616,0.453137822972,0.0,0.453137822972
 05/31  09:00:00,16.0905645632,2.22648788085,3.96398015911,0.0,4.9500482616,4.9500482616,0.453136097657,0.0,0.453136097657
 05/31  10:00:00,16.2355891303,2.22648788085,4.10900472622,0.0,4.9500482616,4.9500482616,0.453129449636,0.0,0.453129449636
 05/31  11:00:00,16.4872658828,2.22648788085,4.36068147871,0.0,4.9500482616,4.9500482616,0.453139786695,0.0,0.453139786695
 05/31  12:00:00,15.9384922178,2.22648788085,4.36191317612,0.0,4.9500482616,4.4000428992,0.453159852525,0.0,0.453159852525
 05/31  13:00:00,16.8075265037,2.22648788085,4.68094209964,0.0,4.9500482616,4.9500482616,0.453167653562,0.0,0.453167653562
 05/31  14:00:00,17.0806710944,2.22648788085,4.95408669036,0.0,4.9500482616,4.9500482616,0.453112915787,0.0,0.453112915787
 05/31  15:00:00,17.4992948171,2.22648788085,5.37271041308,0.0,4.9500482616,4.9500482616,0.453134300767,0.0,0.453134300767
 05/31  16:00:00,17.658422878,2.22648788085,5.5318384739,0.0,4.9500482616,4.9500482616,0.453144380967,0.0,0.453144380967
 05/31  17:00:00,12.1809761396,2.22648788085,4.45443463472,0.0,2.750026812,2.750026812,0.453122892429,0.0,0.453122892429
 05/31  18:00:00,9.79960726273,2.22648788085,3.72308184508,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/31  19:00:00,9.18169238346,2.22648788085,3.1051669658,0.0,1.6500160872,2.2000214496,0.453111645285,0.0,0.453111645285
 05/31  20:00:00,10.1139192567,2.22648788085,2.28439920143,0.0,1.1000107248,2.2000214496,0.453108727316,0.0,0.453108727316
 05/31  21:00:00,9.71879857301,2.22648788085,1.88927851775,0.0,1.1000107248,2.2000214496,0.4530880425,0.0,0.4530880425
 05/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055523394,0.0,0.453055523394
 05/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078509569,0.0,0.453078509569
 06/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066582866,0.0,0.453066582866
 06/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054644775,0.0,0.453054644775
 06/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308633361,0.0,0.45308633361
 06/01  06:00:00,7.4094096262,2.22648788085,2.43289493334,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/01  07:00:00,8.47187410752,2.22648788085,2.39534868987,0.0,1.6500160872,2.2000214496,0.453090327971,0.0,0.453090327971
 06/01  08:00:00,16.2112285359,2.22648788085,4.08464413189,0.0,4.9500482616,4.9500482616,0.453134145952,0.0,0.453134145952
 06/01  09:00:00,16.8913694634,2.22648788085,4.76478505938,0.0,4.9500482616,4.9500482616,0.45313579735,0.0,0.45313579735
 06/01  10:00:00,17.3396460055,2.22648788085,5.21306160143,0.0,4.9500482616,4.9500482616,0.453123353906,0.0,0.453123353906
 06/01  11:00:00,17.3154789081,2.22648788085,5.18889450405,0.0,4.9500482616,4.9500482616,0.453146746791,0.0,0.453146746791
 06/01  12:00:00,16.6620126166,2.22648788085,5.08543357491,0.0,4.9500482616,4.4000428992,0.453169671148,0.0,0.453169671148
 06/01  13:00:00,16.6041640509,2.22648788085,4.47757964683,0.0,4.9500482616,4.9500482616,0.45316993631,0.0,0.45316993631
 06/01  14:00:00,15.8572797142,2.22648788085,3.73069531019,0.0,4.9500482616,4.9500482616,0.453141648244,0.0,0.453141648244
 06/01  15:00:00,15.9112238165,2.22648788085,3.78463941242,0.0,4.9500482616,4.9500482616,0.453132286654,0.0,0.453132286654
 06/01  16:00:00,15.8528575454,2.22648788085,3.72627314131,0.0,4.9500482616,4.9500482616,0.453146915682,0.0,0.453146915682
 06/01  17:00:00,10.3963844225,2.22648788085,2.66984291767,0.0,2.750026812,2.750026812,0.45310508181,0.0,0.45310508181
 06/01  18:00:00,8.26545969749,2.22648788085,2.18893427983,0.0,1.6500160872,2.2000214496,0.453107232884,0.0,0.453107232884
 06/01  19:00:00,8.03362224668,2.22648788085,1.95709682902,0.0,1.6500160872,2.2000214496,0.45310320358,0.0,0.45310320358
 06/01  20:00:00,9.53343438579,2.22648788085,1.70391433053,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/01  21:00:00,9.46561898041,2.22648788085,1.63609892515,0.0,1.1000107248,2.2000214496,0.453090327115,0.0,0.453090327115
 06/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081094933,0.0,0.453081094933
 06/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069189283,0.0,0.453069189283
 06/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057186125,0.0,0.453057186125
 06/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079970403,0.0,0.453079970403
 06/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067971032,0.0,0.453067971032
 06/02  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/02  06:00:00,6.69805556304,2.22648788085,1.72154087018,0.0,0.5500053624,2.2000214496,0.453089493895,0.0,0.453089493895
 06/02  07:00:00,7.70465403372,2.22648788085,1.62812861607,0.0,1.6500160872,2.2000214496,0.453106171622,0.0,0.453106171622
 06/02  08:00:00,15.4392475929,2.22648788085,3.31266318879,0.0,4.9500482616,4.9500482616,0.453137185077,0.0,0.453137185077
 06/02  09:00:00,16.2500682195,2.22648788085,4.12348381546,0.0,4.9500482616,4.9500482616,0.45313635087,0.0,0.45313635087
 06/02  10:00:00,16.7517009586,2.22648788085,4.62511655458,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/02  11:00:00,17.1522991273,2.22648788085,5.02571472322,0.0,4.9500482616,4.9500482616,0.886280973237,0.0,0.886280973237
 06/02  12:00:00,16.6480160866,2.22648788085,5.07143704493,0.0,4.9500482616,4.4000428992,0.453156752153,0.0,0.453156752153
 06/02  13:00:00,17.8573288947,2.22648788085,5.73074449062,0.0,4.9500482616,4.9500482616,0.453127145775,0.0,0.453127145775
 06/02  14:00:00,18.3533810674,2.22648788085,6.22679666331,0.0,4.9500482616,4.9500482616,0.453094304852,0.0,0.453094304852
 06/02  15:00:00,18.7592510469,2.22648788085,6.63266664283,0.0,4.9500482616,4.9500482616,0.453114295929,0.0,0.453114295929
 06/02  16:00:00,18.889012325,2.22648788085,6.76242792093,0.0,4.9500482616,4.9500482616,0.453148413317,0.0,0.453148413317
 06/02  17:00:00,13.2006710826,2.22648788085,5.47412957778,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/02  18:00:00,10.7912789492,2.22648788085,4.71475353154,0.0,1.6500160872,2.2000214496,0.453116946911,0.0,0.453116946911
 06/02  19:00:00,10.2150032866,2.22648788085,4.13847786891,0.0,1.6500160872,2.2000214496,0.453097628702,0.0,0.453097628702
 06/02  20:00:00,11.3105085315,2.22648788085,3.48098847626,0.0,1.1000107248,2.2000214496,0.453108884741,0.0,0.453108884741
 06/02  21:00:00,10.9037388164,2.22648788085,3.07421876111,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089645825,0.0,0.453089645825
 06/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071900832,0.0,0.453071900832
 06/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075983306,0.0,0.453075983306
 06/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306387727,0.0,0.45306387727
 06/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086506749,0.0,0.453086506749
 06/03  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086243462,0.0,0.453086243462
 06/03  06:00:00,8.15738921511,2.22648788085,3.18087452225,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/03  07:00:00,8.06653372438,2.22648788085,3.09001903153,0.0,0.5500053624,2.2000214496,0.453093980413,0.0,0.453093980413
 06/03  08:00:00,10.3979129047,2.22648788085,3.77138212463,0.0,1.6500160872,2.750026812,0.453101677609,0.0,0.453101677609
 06/03  09:00:00,10.6274075944,2.22648788085,4.00087681432,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/03  10:00:00,10.7692521486,2.22648788085,4.14272136854,0.0,1.6500160872,2.750026812,0.453105637007,0.0,0.453105637007
 06/03  11:00:00,10.9406692652,2.22648788085,4.31413848511,0.0,1.6500160872,2.750026812,0.453112684381,0.0,0.453112684381
 06/03  12:00:00,9.09061486969,2.22648788085,4.11410017684,0.0,0.8250080436,1.9250187684,0.453097449563,0.0,0.453097449563
 06/03  13:00:00,9.22255715361,2.22648788085,4.24604246075,0.0,0.8250080436,1.9250187684,0.453107239599,0.0,0.453107239599
 06/03  14:00:00,9.374722205,2.22648788085,4.39820751214,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  15:00:00,9.49201954237,2.22648788085,4.51550484952,0.0,0.8250080436,1.9250187684,0.45309602385,0.0,0.45309602385
 06/03  16:00:00,9.59894795058,2.22648788085,4.62243325772,0.0,0.8250080436,1.9250187684,0.45308424331,0.0,0.45308424331
 06/03  17:00:00,8.59726476971,2.22648788085,4.44575812045,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  18:00:00,2.38668752777,0.239301624245,0.222367135123,0.0,0.2750026812,1.6500160872,0.453090993636,0.0,0.453090993636
 06/03  19:00:00,2.50765324143,0.341859463207,0.240775009819,0.0,0.2750026812,1.6500160872,0.453089807334,0.0,0.453089807334
 06/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091692745,0.0,0.453091692745
 06/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307465884,0.0,0.45307465884
 06/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080033253,0.0,0.453080033253
 06/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080382502,0.0,0.453080382502
 06/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063627983,0.0,0.453063627983
 06/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081018187,0.0,0.453081018187
 06/04  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074845384,0.0,0.453074845384
 06/04  07:00:00,2.37364138365,0.252406222416,0.196216392829,0.0,0.2750026812,1.6500160872,0.453086344058,0.0,0.453086344058
 06/04  08:00:00,2.59313071816,0.344190303294,0.32392164646,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  09:00:00,2.84512710013,0.453119163503,0.466989168222,0.0,0.2750026812,1.6500160872,0.453083084003,0.0,0.453083084003
 06/04  10:00:00,3.02925807223,0.559561765115,0.544677538716,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  11:00:00,3.0661948535,0.617211705842,0.523964379252,0.0,0.2750026812,1.6500160872,0.453088011461,0.0,0.453088011461
 06/04  12:00:00,3.43807494239,0.809395412854,0.70366076113,0.0,0.2750026812,1.6500160872,0.453089264593,0.0,0.453089264593
 06/04  13:00:00,4.32077696768,1.22177399724,1.17398420204,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  14:00:00,4.19413721806,1.19926546962,1.06985298004,0.0,0.2750026812,1.6500160872,0.453091441197,0.0,0.453091441197
 06/04  15:00:00,3.17231314977,0.761704296984,0.485590084385,0.0,0.2750026812,1.6500160872,0.453083943361,0.0,0.453083943361
 06/04  16:00:00,2.29590718483,0.252406222416,0.118482194009,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  17:00:00,2.02321644338,0.0688380606588,0.0293596143188,0.0,0.2750026812,1.6500160872,0.453082879613,0.0,0.453082879613
 06/04  18:00:00,2.58653783688,0.411629859901,0.249889208571,0.0,0.2750026812,1.6500160872,0.45307696082,0.0,0.45307696082
 06/04  19:00:00,2.24469542183,0.205115677924,0.114560975502,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077325726,0.0,0.453077325726
 06/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086993434,0.0,0.453086993434
 06/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068713711,0.0,0.453068713711
 06/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052711734,0.0,0.453052711734
 06/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075682251,0.0,0.453075682251
 06/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063392183,0.0,0.453063392183
 06/05  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061167341,0.0,0.453061167341
 06/05  06:00:00,7.23368449086,2.22648788085,2.25716979801,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/05  07:00:00,7.7757530596,2.22648788085,1.69922764194,0.0,1.6500160872,2.2000214496,0.453109350049,0.0,0.453109350049
 06/05  08:00:00,14.9583712802,2.22648788085,2.83178687616,0.0,4.9500482616,4.9500482616,0.453138519514,0.0,0.453138519514
 06/05  09:00:00,15.3039664143,2.22648788085,3.17738201024,0.0,4.9500482616,4.9500482616,0.453143024975,0.0,0.453143024975
 06/05  10:00:00,15.4685628788,2.22648788085,3.3419784747,0.0,4.9500482616,4.9500482616,0.453134943464,0.0,0.453134943464
 06/05  11:00:00,15.5824356556,2.22648788085,3.45585125152,0.0,4.9500482616,4.9500482616,0.453157215374,0.0,0.453157215374
 06/05  12:00:00,14.8226768198,2.22648788085,3.24609777815,0.0,4.9500482616,4.4000428992,0.453159341125,0.0,0.453159341125
 06/05  13:00:00,15.7664706018,2.22648788085,3.63988619771,0.0,4.9500482616,4.9500482616,0.453131136394,0.0,0.453131136394
 06/05  14:00:00,15.9057401178,2.22648788085,3.77915571374,0.0,4.9500482616,4.9500482616,0.453118368403,0.0,0.453118368403
 06/05  15:00:00,16.1324386924,2.22648788085,4.00585428835,0.0,4.9500482616,4.9500482616,0.453086712653,0.0,0.453086712653
 06/05  16:00:00,16.3501493561,2.22648788085,4.22356495209,0.0,4.9500482616,4.9500482616,0.453138758798,0.0,0.453138758798
 06/05  17:00:00,11.0222597089,2.22648788085,3.29571820408,0.0,2.750026812,2.750026812,0.453113142841,0.0,0.453113142841
 06/05  18:00:00,8.68706214037,2.22648788085,2.61053672271,0.0,1.6500160872,2.2000214496,0.453109742686,0.0,0.453109742686
 06/05  19:00:00,8.15447844876,2.22648788085,2.07795303111,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/05  20:00:00,9.36026136899,2.22648788085,1.53074131373,0.0,1.1000107248,2.2000214496,0.453101696696,0.0,0.453101696696
 06/05  21:00:00,9.09147961046,2.22648788085,1.2619595552,0.0,1.1000107248,2.2000214496,0.453077391336,0.0,0.453077391336
 06/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064352918,0.0,0.453064352918
 06/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086746374,0.0,0.453086746374
 06/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074391817,0.0,0.453074391817
 06/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062006752,0.0,0.453062006752
 06/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091379274,0.0,0.453091379274
 06/06  06:00:00,6.18916064335,2.22648788085,1.2126459505,0.0,0.5500053624,2.2000214496,0.453090896703,0.0,0.453090896703
 06/06  07:00:00,7.16834873767,2.22648788085,1.09182332001,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/06  08:00:00,14.5161822057,2.22648788085,2.38959780165,0.0,4.9500482616,4.9500482616,0.453125260168,0.0,0.453125260168
 06/06  09:00:00,14.971923988,2.22648788085,2.8453395839,0.0,4.9500482616,4.9500482616,0.453140885571,0.0,0.453140885571
 06/06  10:00:00,15.1256009744,2.22648788085,2.99901657034,0.0,4.9500482616,4.9500482616,0.453145386577,0.0,0.453145386577
 06/06  11:00:00,15.2531889563,2.22648788085,3.12660455226,0.0,4.9500482616,4.9500482616,0.453143971555,0.0,0.453143971555
 06/06  12:00:00,14.5829863474,2.22648788085,3.00640730573,0.0,4.9500482616,4.4000428992,0.45316680573,0.0,0.45316680573
 06/06  13:00:00,15.4620079827,2.22648788085,3.33542357866,0.0,4.9500482616,4.9500482616,0.453143129826,0.0,0.453143129826
 06/06  14:00:00,15.6116798907,2.22648788085,3.48509548664,0.0,4.9500482616,4.9500482616,0.453127415686,0.0,0.453127415686
 06/06  15:00:00,15.7651804159,2.22648788085,3.63859601187,0.0,4.9500482616,4.9500482616,0.453087464332,0.0,0.453087464332
 06/06  16:00:00,15.9384803586,2.22648788085,3.81189595452,0.0,4.9500482616,4.9500482616,0.453124871369,0.0,0.453124871369
 06/06  17:00:00,10.8057658023,2.22648788085,3.07922429742,0.0,2.750026812,2.750026812,0.453113763396,0.0,0.453113763396
 06/06  18:00:00,8.59718168777,2.22648788085,2.52065627012,0.0,1.6500160872,2.2000214496,0.453110382437,0.0,0.453110382437
 06/06  19:00:00,8.08285753698,2.22648788085,2.00633211932,0.0,1.6500160872,2.2000214496,0.453105906065,0.0,0.453105906065
 06/06  20:00:00,9.22438574456,2.22648788085,1.3948656893,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/06  21:00:00,8.90266217804,2.22648788085,1.07314212278,0.0,1.1000107248,2.2000214496,0.453092980774,0.0,0.453092980774
 06/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075409497,0.0,0.453075409497
 06/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308049836,0.0,0.45308049836
 06/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066608244,0.0,0.453066608244
 06/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054113245,0.0,0.453054113245
 06/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076403122,0.0,0.453076403122
 06/07  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/07  06:00:00,5.84412206795,2.22648788085,0.867607375089,0.0,0.5500053624,2.2000214496,0.453079076048,0.0,0.453079076048
 06/07  07:00:00,6.90032660286,2.22648788085,0.823801185203,0.0,1.6500160872,2.2000214496,0.453106150562,0.0,0.453106150562
 06/07  08:00:00,14.4180544375,2.22648788085,2.29147003343,0.0,4.9500482616,4.9500482616,0.453130288876,0.0,0.453130288876
 06/07  09:00:00,15.0853505807,2.22648788085,2.95876617659,0.0,4.9500482616,4.9500482616,0.453137521216,0.0,0.453137521216
 06/07  10:00:00,15.4590112889,2.22648788085,3.3324268848,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/07  11:00:00,15.5992379678,2.22648788085,3.47265356378,0.0,4.9500482616,4.9500482616,0.453137605248,0.0,0.453137605248
 06/07  12:00:00,14.8700180359,2.22648788085,3.29343899423,0.0,4.9500482616,4.4000428992,0.88630831695,0.0,0.88630831695
 06/07  13:00:00,15.7628395451,2.22648788085,3.63625514102,0.0,4.9500482616,4.9500482616,0.453116112364,0.0,0.453116112364
 06/07  14:00:00,15.9785342416,2.22648788085,3.85194983752,0.0,4.9500482616,4.9500482616,0.45313252338,0.0,0.45313252338
 06/07  15:00:00,16.2561864227,2.22648788085,4.12960201861,0.0,4.9500482616,4.9500482616,0.45312546431,0.0,0.45312546431
 06/07  16:00:00,16.394238997,2.22648788085,4.2676545929,0.0,4.9500482616,4.9500482616,0.453148647154,0.0,0.453148647154
 06/07  17:00:00,11.1609128809,2.22648788085,3.43437137603,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/07  18:00:00,8.97435646235,2.22648788085,2.89783104469,0.0,1.6500160872,2.2000214496,0.453117235979,0.0,0.453117235979
 06/07  19:00:00,8.53458053085,2.22648788085,2.45805511319,0.0,1.6500160872,2.2000214496,0.453096605758,0.0,0.453096605758
 06/07  20:00:00,9.61374509872,2.22648788085,1.78422504346,0.0,1.1000107248,2.2000214496,0.453107291499,0.0,0.453107291499
 06/07  21:00:00,9.19196264202,2.22648788085,1.36244258677,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079258959,0.0,0.453079258959
 06/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064918401,0.0,0.453064918401
 06/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087056923,0.0,0.453087056923
 06/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074530217,0.0,0.453074530217
 06/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061964785,0.0,0.453061964785
 06/08  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060858774,0.0,0.453060858774
 06/08  06:00:00,6.32226762807,2.22648788085,1.34575293521,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  07:00:00,7.35515205801,2.22648788085,1.27862664035,0.0,1.6500160872,2.2000214496,0.45310756488,0.0,0.45310756488
 06/08  08:00:00,15.2946617856,2.22648788085,3.16807738155,0.0,4.9500482616,4.9500482616,0.453129344993,0.0,0.453129344993
 06/08  09:00:00,16.05371596,2.22648788085,3.92713155598,0.0,4.9500482616,4.9500482616,0.45313317111,0.0,0.45313317111
 06/08  10:00:00,16.0540741037,2.22648788085,3.92748969962,0.0,4.9500482616,4.9500482616,0.453117140061,0.0,0.453117140061
 06/08  11:00:00,16.2026567269,2.22648788085,4.07607232284,0.0,4.9500482616,4.9500482616,0.45313070463,0.0,0.45313070463
 06/08  12:00:00,15.4652050897,2.22648788085,3.888626048,0.0,4.9500482616,4.4000428992,0.453163505506,0.0,0.453163505506
 06/08  13:00:00,16.4878965288,2.22648788085,4.36131212475,0.0,4.9500482616,4.9500482616,0.45314438986,0.0,0.45314438986
 06/08  14:00:00,16.7648917099,2.22648788085,4.63830730587,0.0,4.9500482616,4.9500482616,0.453120551366,0.0,0.453120551366
 06/08  15:00:00,16.8252283375,2.22648788085,4.69864393346,0.0,4.9500482616,4.9500482616,0.453086135446,0.0,0.453086135446
 06/08  16:00:00,16.9287224738,2.22648788085,4.8021380697,0.0,4.9500482616,4.9500482616,0.4531425221,0.0,0.4531425221
 06/08  17:00:00,11.5880476313,2.22648788085,3.86150612647,0.0,2.750026812,2.750026812,0.4531177757,0.0,0.4531177757
 06/08  18:00:00,9.2545033489,2.22648788085,3.17797793124,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/08  19:00:00,8.77877065958,2.22648788085,2.70224524192,0.0,1.6500160872,2.2000214496,0.453105505656,0.0,0.453105505656
 06/08  20:00:00,9.94024138678,2.22648788085,2.11072133152,0.0,1.1000107248,2.2000214496,0.453099027575,0.0,0.453099027575
 06/08  21:00:00,9.57792147423,2.22648788085,1.74840141897,0.0,1.1000107248,2.2000214496,0.453077322768,0.0,0.453077322768
 06/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079132017,0.0,0.453079132017
 06/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066577562,0.0,0.453066577562
 06/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053887145,0.0,0.453053887145
 06/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075977342,0.0,0.453075977342
 06/09  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071773694,0.0,0.453071773694
 06/09  06:00:00,6.83751283845,2.22648788085,1.86099814559,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/09  07:00:00,7.77495776489,2.22648788085,1.69843234723,0.0,1.6500160872,2.2000214496,0.453093178478,0.0,0.453093178478
 06/09  08:00:00,15.3494774578,2.22648788085,3.22289305373,0.0,4.9500482616,4.9500482616,0.453131643436,0.0,0.453131643436
 06/09  09:00:00,16.0142592412,2.22648788085,3.88767483719,0.0,4.9500482616,4.9500482616,0.453132903161,0.0,0.453132903161
 06/09  10:00:00,16.33241725,2.22648788085,4.2058328459,0.0,4.9500482616,4.9500482616,0.453136186741,0.0,0.453136186741
 06/09  11:00:00,16.466656757,2.22648788085,4.34007235297,0.0,4.9500482616,4.9500482616,0.453157833104,0.0,0.453157833104
 06/09  12:00:00,15.9941065604,2.22648788085,4.4175275187,0.0,4.9500482616,4.4000428992,0.453164137853,0.0,0.453164137853
 06/09  13:00:00,16.7926948581,2.22648788085,4.66611045405,0.0,4.9500482616,4.9500482616,0.453165706683,0.0,0.453165706683
 06/09  14:00:00,17.0141479923,2.22648788085,4.88756358828,0.0,4.9500482616,4.9500482616,0.453127280094,0.0,0.453127280094
 06/09  15:00:00,17.3690733597,2.22648788085,5.24248895569,0.0,4.9500482616,4.9500482616,0.453117301503,0.0,0.453117301503
 06/09  16:00:00,17.4137434378,2.22648788085,5.28715903375,0.0,4.9500482616,4.9500482616,0.453148609313,0.0,0.453148609313
 06/09  17:00:00,11.9112277319,2.22648788085,4.18468622702,0.0,2.750026812,2.750026812,0.45311648467,0.0,0.45311648467
 06/09  18:00:00,9.50021466709,2.22648788085,3.42368924943,0.0,1.6500160872,2.2000214496,0.453112969463,0.0,0.453112969463
 06/09  19:00:00,8.88958428671,2.22648788085,2.81305886905,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/09  20:00:00,10.0711664441,2.22648788085,2.24164638886,0.0,1.1000107248,2.2000214496,0.453104436136,0.0,0.453104436136
 06/09  21:00:00,9.73605370576,2.22648788085,1.9065336505,0.0,1.1000107248,2.2000214496,0.453082210967,0.0,0.453082210967
 06/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088276312,0.0,0.453088276312
 06/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074028719,0.0,0.453074028719
 06/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061287921,0.0,0.453061287921
 06/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083223801,0.0,0.453083223801
 06/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075626879,0.0,0.453075626879
 06/10  06:00:00,6.68503463907,2.22648788085,1.70851994622,0.0,0.5500053624,2.2000214496,0.453087163614,0.0,0.453087163614
 06/10  07:00:00,6.59627212473,2.22648788085,1.61975743187,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/10  08:00:00,9.12679187482,2.22648788085,2.50026109477,0.0,1.6500160872,2.750026812,0.453097314228,0.0,0.453097314228
 06/10  09:00:00,9.52058503446,2.22648788085,2.89405425441,0.0,1.6500160872,2.750026812,0.453107498846,0.0,0.453107498846
 06/10  10:00:00,9.80243931948,2.22648788085,3.17590853943,0.0,1.6500160872,2.750026812,0.453108348334,0.0,0.453108348334
 06/10  11:00:00,9.96263950957,2.22648788085,3.33610872952,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/10  12:00:00,7.9848721574,2.22648788085,3.00835746454,0.0,0.8250080436,1.9250187684,0.453109172812,0.0,0.453109172812
 06/10  13:00:00,7.96999318522,2.22648788085,2.99347849236,0.0,0.8250080436,1.9250187684,0.453104887518,0.0,0.453104887518
 06/10  14:00:00,7.948890914,2.22648788085,2.97237622115,0.0,0.8250080436,1.9250187684,0.453101516522,0.0,0.453101516522
 06/10  15:00:00,7.9453591595,2.22648788085,2.96884446664,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/10  16:00:00,7.86728558978,2.22648788085,2.89077089692,0.0,0.8250080436,1.9250187684,0.453102699228,0.0,0.453102699228
 06/10  17:00:00,6.72584043881,2.22648788085,2.57433378956,0.0,0.2750026812,1.6500160872,0.453083100799,0.0,0.453083100799
 06/10  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091485932,0.0,0.453091485932
 06/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087194917,0.0,0.453087194917
 06/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090100911,0.0,0.453090100911
 06/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072598369,0.0,0.453072598369
 06/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059027972,0.0,0.453059027972
 06/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075404194,0.0,0.453075404194
 06/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305812705,0.0,0.45305812705
 06/11  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308642116,0.0,0.45308642116
 06/11  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308532533,0.0,0.45308532533
 06/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
