Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085114874,0.0,0.453085114874
 06/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084893744,0.0,0.453084893744
 06/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057507271,0.0,0.453057507271
 06/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057458658,0.0,0.453057458658
 06/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  15:00:00,2.13552596871,0.119650812122,0.0908563881829,0.0,0.2750026812,1.6500160872,0.453084015491,0.0,0.453084015491
 06/11  16:00:00,2.37847536022,0.273487570566,0.179969021247,0.0,0.2750026812,1.6500160872,0.453077276156,0.0,0.453077276156
 06/11  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082967428,0.0,0.453082967428
 06/11  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082342499,0.0,0.453082342499
 06/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090631691,0.0,0.453090631691
 06/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072253171,0.0,0.453072253171
 06/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305496262,0.0,0.45305496262
 06/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076537888,0.0,0.453076537888
 06/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063626892,0.0,0.453063626892
 06/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.452995307161,0.0,0.452995307161
 06/12  06:00:00,7.41694063412,2.22648788085,2.44042594126,0.0,0.5500053624,2.2000214496,0.45308895226,0.0,0.45308895226
 06/12  07:00:00,8.15950156253,2.22648788085,2.08297614487,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/12  08:00:00,15.8587713795,2.22648788085,3.73218697542,0.0,4.9500482616,4.9500482616,0.453115185594,0.0,0.453115185594
 06/12  09:00:00,16.3206082521,2.22648788085,4.19402384806,0.0,4.9500482616,4.9500482616,0.453140129176,0.0,0.453140129176
 06/12  10:00:00,16.8672458185,2.22648788085,4.74066141445,0.0,4.9500482616,4.9500482616,0.453136546977,0.0,0.453136546977
 06/12  11:00:00,16.9891981243,2.22648788085,4.86261372023,0.0,4.9500482616,4.9500482616,0.453150251386,0.0,0.453150251386
 06/12  12:00:00,16.0143440958,2.22648788085,4.43776505418,0.0,4.9500482616,4.4000428992,0.453117547511,0.0,0.453117547511
 06/12  13:00:00,16.6723144032,2.22648788085,4.54572999919,0.0,4.9500482616,4.9500482616,0.453152969843,0.0,0.453152969843
 06/12  14:00:00,16.800067183,2.22648788085,4.67348277897,0.0,4.9500482616,4.9500482616,0.453141524072,0.0,0.453141524072
 06/12  15:00:00,17.0012370635,2.22648788085,4.87465265945,0.0,4.9500482616,4.9500482616,0.453112846195,0.0,0.453112846195
 06/12  16:00:00,16.930992755,2.22648788085,4.80440835097,0.0,4.9500482616,4.9500482616,0.453125948102,0.0,0.453125948102
 06/12  17:00:00,11.7744945498,2.22648788085,4.0479530449,0.0,2.750026812,2.750026812,0.453111111222,0.0,0.453111111222
 06/12  18:00:00,9.75385720783,2.22648788085,3.67733179017,0.0,1.6500160872,2.2000214496,0.453103216884,0.0,0.453103216884
 06/12  19:00:00,9.21382303133,2.22648788085,3.13729761368,0.0,1.6500160872,2.2000214496,0.453102486689,0.0,0.453102486689
 06/12  20:00:00,10.3279131766,2.22648788085,2.49839312136,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/12  21:00:00,9.99254555455,2.22648788085,2.1630254993,0.0,1.1000107248,2.2000214496,0.453086015482,0.0,0.453086015482
 06/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056464875,0.0,0.453056464875
 06/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078193449,0.0,0.453078193449
 06/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065214625,0.0,0.453065214625
 06/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530868312,0.0,0.4530868312
 06/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076276235,0.0,0.453076276235
 06/13  06:00:00,7.25194591474,2.22648788085,2.27543122188,0.0,0.5500053624,2.2000214496,0.453076580125,0.0,0.453076580125
 06/13  07:00:00,8.180671304,2.22648788085,2.10414588634,0.0,1.6500160872,2.2000214496,0.453103123781,0.0,0.453103123781
 06/13  08:00:00,15.6957029594,2.22648788085,3.56911855537,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/13  09:00:00,16.2422065969,2.22648788085,4.11562219287,0.0,4.9500482616,4.9500482616,0.453117397689,0.0,0.453117397689
 06/13  10:00:00,16.8091509105,2.22648788085,4.68256650648,0.0,4.9500482616,4.9500482616,0.453127476955,0.0,0.453127476955
 06/13  11:00:00,17.2408461546,2.22648788085,5.11426175057,0.0,4.9500482616,4.9500482616,0.453151136232,0.0,0.453151136232
 06/13  12:00:00,16.5584382116,2.22648788085,4.98185916999,0.0,4.9500482616,4.4000428992,0.453142632127,0.0,0.453142632127
 06/13  13:00:00,17.7475046675,2.22648788085,5.62092026341,0.0,4.9500482616,4.9500482616,0.886267818671,0.0,0.886267818671
 06/13  14:00:00,17.6093087922,2.22648788085,5.48272438815,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/13  15:00:00,17.4606448109,2.22648788085,5.33406040686,0.0,4.9500482616,4.9500482616,0.453120271384,0.0,0.453120271384
 06/13  16:00:00,16.7421238289,2.22648788085,4.61553942481,0.0,4.9500482616,4.9500482616,0.453140484928,0.0,0.453140484928
 06/13  17:00:00,11.0366182565,2.22648788085,3.3100767516,0.0,2.750026812,2.750026812,0.453124075054,0.0,0.453124075054
 06/13  18:00:00,9.03390249505,2.22648788085,2.95737707739,0.0,1.6500160872,2.2000214496,0.453097512841,0.0,0.453097512841
 06/13  19:00:00,8.66009898458,2.22648788085,2.58357356692,0.0,1.6500160872,2.2000214496,0.453094619676,0.0,0.453094619676
 06/13  20:00:00,9.57451760165,2.22648788085,2.12883087972,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/13  21:00:00,9.72662888227,2.22648788085,1.89710882701,0.0,1.1000107248,2.2000214496,0.453090447419,0.0,0.453090447419
 06/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074004263,0.0,0.453074004263
 06/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060983719,0.0,0.453060983719
 06/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082567505,0.0,0.453082567505
 06/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069505709,0.0,0.453069505709
 06/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056404873,0.0,0.453056404873
 06/14  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/14  06:00:00,7.28202552945,2.22648788085,2.30551083659,0.0,0.5500053624,2.2000214496,0.453074914546,0.0,0.453074914546
 06/14  07:00:00,8.48140819219,2.22648788085,2.40488277453,0.0,1.6500160872,2.2000214496,0.453103142425,0.0,0.453103142425
 06/14  08:00:00,16.318365712,2.22648788085,4.19178130799,0.0,4.9500482616,4.9500482616,0.453131212441,0.0,0.453131212441
 06/14  09:00:00,16.886176712,2.22648788085,4.75959230796,0.0,4.9500482616,4.9500482616,0.453131871912,0.0,0.453131871912
 06/14  10:00:00,17.5613258546,2.22648788085,5.43474145058,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/14  11:00:00,18.0846954555,2.22648788085,5.95811105149,0.0,4.9500482616,4.9500482616,0.453138893127,0.0,0.453138893127
 06/14  12:00:00,17.3968572286,2.22648788085,5.82027818695,0.0,4.9500482616,4.4000428992,0.886299322721,0.0,0.886299322721
 06/14  13:00:00,18.3466012521,2.22648788085,6.22001684802,0.0,4.9500482616,4.9500482616,0.453105163254,0.0,0.453105163254
 06/14  14:00:00,18.5651000799,2.22648788085,6.43851567586,0.0,4.9500482616,4.9500482616,0.453118539101,0.0,0.453118539101
 06/14  15:00:00,18.7206935327,2.22648788085,6.59410912867,0.0,4.9500482616,4.9500482616,0.133737881987,0.0,0.133737881987
 06/14  16:00:00,18.6818488389,2.22648788085,6.55526443483,0.0,4.9500482616,4.9500482616,0.339325471798,0.0,0.339325471798
 06/14  17:00:00,12.9867207647,2.22648788085,5.26017925981,0.0,2.750026812,2.750026812,0.453141071468,0.0,0.453141071468
 06/14  18:00:00,10.5636600798,2.22648788085,4.48713466216,0.0,1.6500160872,2.2000214496,0.453104326288,0.0,0.453104326288
 06/14  19:00:00,9.99999461955,2.22648788085,3.92346920189,0.0,1.6500160872,2.2000214496,0.453102422162,0.0,0.453102422162
 06/14  20:00:00,10.7819818226,2.22648788085,3.33629510065,0.0,1.1000107248,2.2000214496,0.453101326502,0.0,0.453101326502
 06/14  21:00:00,10.8683476389,2.22648788085,3.03882758364,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087232066,0.0,0.453087232066
 06/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072477667,0.0,0.453072477667
 06/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059342279,0.0,0.453059342279
 06/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080811594,0.0,0.453080811594
 06/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067660437,0.0,0.453067660437
 06/15  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/15  06:00:00,8.66842374401,2.22648788085,3.69190905115,0.0,0.5500053624,2.2000214496,0.453085518949,0.0,0.453085518949
 06/15  07:00:00,9.51504412578,2.22648788085,3.43851870812,0.0,1.6500160872,2.2000214496,0.453110787016,0.0,0.453110787016
 06/15  08:00:00,17.3102483969,2.22648788085,5.18366399283,0.0,4.9500482616,4.9500482616,0.453126589842,0.0,0.453126589842
 06/15  09:00:00,17.8573788284,2.22648788085,5.73079442429,0.0,4.9500482616,4.9500482616,0.453128718345,0.0,0.453128718345
 06/15  10:00:00,18.239962565,2.22648788085,6.1133781609,0.0,4.9500482616,4.9500482616,0.453143023258,0.0,0.453143023258
 06/15  11:00:00,18.5855311864,2.22648788085,6.45894678239,0.0,4.9500482616,4.9500482616,0.453142007677,0.0,0.453142007677
 06/15  12:00:00,17.8838715143,2.22648788085,6.30729247268,0.0,4.9500482616,4.4000428992,0.453122427115,0.0,0.453122427115
 06/15  13:00:00,18.7323453479,2.22648788085,6.60576094385,0.0,4.9500482616,4.9500482616,0.453151395857,0.0,0.453151395857
 06/15  14:00:00,18.8565153983,2.22648788085,6.72993099426,0.0,4.9500482616,4.9500482616,0.453112690893,0.0,0.453112690893
 06/15  15:00:00,19.0532493816,2.22648788085,6.92666497756,0.0,4.9500482616,4.9500482616,0.4531252913,0.0,0.4531252913
 06/15  16:00:00,19.0818419271,2.22648788085,6.95525752301,0.0,4.9500482616,4.9500482616,0.453132376617,0.0,0.453132376617
 06/15  17:00:00,13.3400589684,2.22648788085,5.61351746358,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/15  18:00:00,10.6278076904,2.22648788085,4.55128227273,0.0,1.6500160872,2.2000214496,0.453116370123,0.0,0.453116370123
 06/15  19:00:00,9.97725026141,2.22648788085,3.90072484375,0.0,1.6500160872,2.2000214496,0.453103728873,0.0,0.453103728873
 06/15  20:00:00,10.6561587618,2.22648788085,3.21047203992,0.0,1.1000107248,2.2000214496,0.453101179256,0.0,0.453101179256
 06/15  21:00:00,10.7641941128,2.22648788085,2.93467405756,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308727887,0.0,0.45308727887
 06/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307801832,0.0,0.45307801832
 06/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064826785,0.0,0.453064826785
 06/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086162921,0.0,0.453086162921
 06/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072948063,0.0,0.453072948063
 06/16  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307085961,0.0,0.45307085961
 06/16  06:00:00,7.97464415636,2.22648788085,2.9981294635,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  07:00:00,8.45038211358,2.22648788085,2.37385669592,0.0,1.6500160872,2.2000214496,0.453092516365,0.0,0.453092516365
 06/16  08:00:00,15.7472572681,2.22648788085,3.62067286405,0.0,4.9500482616,4.9500482616,0.453128333405,0.0,0.453128333405
 06/16  09:00:00,16.2057430243,2.22648788085,4.07915862029,0.0,4.9500482616,4.9500482616,0.453133941121,0.0,0.453133941121
 06/16  10:00:00,16.6694917146,2.22648788085,4.54290731053,0.0,4.9500482616,4.9500482616,0.453137267078,0.0,0.453137267078
 06/16  11:00:00,16.7803143156,2.22648788085,4.65372991155,0.0,4.9500482616,4.9500482616,0.45315229692,0.0,0.45315229692
 06/16  12:00:00,16.1846986568,2.22648788085,4.60811961519,0.0,4.9500482616,4.4000428992,0.453161390917,0.0,0.453161390917
 06/16  13:00:00,17.1349256209,2.22648788085,5.00834121679,0.0,4.9500482616,4.9500482616,0.453158739728,0.0,0.453158739728
 06/16  14:00:00,17.2968855221,2.22648788085,5.17030111802,0.0,4.9500482616,4.9500482616,0.453133936483,0.0,0.453133936483
 06/16  15:00:00,17.3708791573,2.22648788085,5.24429475325,0.0,4.9500482616,4.9500482616,0.453112175508,0.0,0.453112175508
 06/16  16:00:00,17.6332227459,2.22648788085,5.50663834182,0.0,4.9500482616,4.9500482616,0.453141157615,0.0,0.453141157615
 06/16  17:00:00,12.289757109,2.22648788085,4.56321560416,0.0,2.750026812,2.750026812,0.453121266796,0.0,0.453121266796
 06/16  18:00:00,9.67358550282,2.22648788085,3.59706008516,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/16  19:00:00,9.17765095232,2.22648788085,3.10112553466,0.0,1.6500160872,2.2000214496,0.453099619326,0.0,0.453099619326
 06/16  20:00:00,10.0477314396,2.22648788085,2.60204471764,0.0,1.1000107248,2.2000214496,0.453094692623,0.0,0.453094692623
 06/16  21:00:00,10.111533261,2.22648788085,2.28201320576,0.0,1.1000107248,2.2000214496,0.453077800378,0.0,0.453077800378
 06/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077480255,0.0,0.453077480255
 06/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064220585,0.0,0.453064220585
 06/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085462398,0.0,0.453085462398
 06/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072163621,0.0,0.453072163621
 06/17  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068478539,0.0,0.453068478539
 06/17  06:00:00,7.00226719908,2.22648788085,2.02575250622,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/17  07:00:00,6.71810637025,2.22648788085,1.74159167739,0.0,0.5500053624,2.2000214496,0.453097624305,0.0,0.453097624305
 06/17  08:00:00,8.915623878,2.22648788085,2.28909309795,0.0,1.6500160872,2.750026812,0.453098603633,0.0,0.453098603633
 06/17  09:00:00,9.23504781941,2.22648788085,2.60851703935,0.0,1.6500160872,2.750026812,0.453106243034,0.0,0.453106243034
 06/17  10:00:00,9.53461900453,2.22648788085,2.90808822448,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/17  11:00:00,9.62396864966,2.22648788085,2.9974378696,0.0,1.6500160872,2.750026812,0.453117040282,0.0,0.453117040282
 06/17  12:00:00,7.61571921674,2.22648788085,2.63920452388,0.0,0.8250080436,1.9250187684,0.453112325069,0.0,0.453112325069
 06/17  13:00:00,7.6957635286,2.22648788085,2.71924883574,0.0,0.8250080436,1.9250187684,0.453102872182,0.0,0.453102872182
 06/17  14:00:00,7.77626826516,2.22648788085,2.7997535723,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/17  15:00:00,7.93636798297,2.22648788085,2.95985329011,0.0,0.8250080436,1.9250187684,0.45308717185,0.0,0.45308717185
 06/17  16:00:00,8.13898314097,2.22648788085,3.16246844811,0.0,0.8250080436,1.9250187684,0.453100990394,0.0,0.453100990394
 06/17  17:00:00,7.21448580124,2.22648788085,3.06297915198,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  18:00:00,2.25769628579,0.205115677924,0.127561839459,0.0,0.2750026812,1.6500160872,0.453085807396,0.0,0.453085807396
 06/17  19:00:00,2.42673543998,0.324766490047,0.176950181525,0.0,0.2750026812,1.6500160872,0.453084703562,0.0,0.453084703562
 06/17  20:00:00,3.93925474771,0.0683718926414,0.0266974199931,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088587835,0.0,0.453088587835
 06/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074757944,0.0,0.453074757944
 06/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307738436,0.0,0.45307738436
 06/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060795703,0.0,0.453060795703
 06/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077114887,0.0,0.453077114887
 06/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059378913,0.0,0.453059378913
 06/18  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084347334,0.0,0.453084347334
 06/18  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082375226,0.0,0.453082375226
 06/18  09:00:00,2.11642436165,0.120466606153,0.0709389870959,0.0,0.2750026812,1.6500160872,0.453085158015,0.0,0.453085158015
 06/18  10:00:00,2.3051967039,0.247817018372,0.132360917129,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088305241,0.0,0.453088305241
 06/18  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078605496,0.0,0.453078605496
 06/18  13:00:00,2.31185958069,0.239767792262,0.147073020024,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  14:00:00,2.59576559432,0.411629859901,0.259116966019,0.0,0.2750026812,1.6500160872,0.453059631337,0.0,0.453059631337
 06/18  15:00:00,2.46398402259,0.342791799242,0.196173454945,0.0,0.2750026812,1.6500160872,0.453079453936,0.0,0.453079453936
 06/18  16:00:00,2.1945689702,0.170929731603,0.098620470189,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  17:00:00,2.41016564989,0.273487570566,0.211659310919,0.0,0.2750026812,1.6500160872,0.453060283975,0.0,0.453060283975
 06/18  18:00:00,2.56420820474,0.341859463207,0.297329973132,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  19:00:00,2.2568134073,0.205115677924,0.126678960971,0.0,0.2750026812,1.6500160872,0.453078356647,0.0,0.453078356647
 06/18  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077306463,0.0,0.453077306463
 06/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085966986,0.0,0.453085966986
 06/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066195069,0.0,0.453066195069
 06/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084701457,0.0,0.453084701457
 06/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071231605,0.0,0.453071231605
 06/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057726821,0.0,0.453057726821
 06/19  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/19  06:00:00,7.82732673296,2.22648788085,2.8508120401,0.0,0.5500053624,2.2000214496,0.453093071726,0.0,0.453093071726
 06/19  07:00:00,8.4751159488,2.22648788085,2.39859053114,0.0,1.6500160872,2.2000214496,0.453098549197,0.0,0.453098549197
 06/19  08:00:00,15.9394361197,2.22648788085,3.81285171562,0.0,4.9500482616,4.9500482616,0.453055956984,0.0,0.453055956984
 06/19  09:00:00,16.8110625903,2.22648788085,4.68447818629,0.0,4.9500482616,4.9500482616,0.453135539642,0.0,0.453135539642
 06/19  10:00:00,17.3739794244,2.22648788085,5.24739502031,0.0,4.9500482616,4.9500482616,0.45313761674,0.0,0.45313761674
 06/19  11:00:00,17.6153875928,2.22648788085,5.48880318879,0.0,4.9500482616,4.9500482616,0.453129331907,0.0,0.453129331907
 06/19  12:00:00,16.8564496243,2.22648788085,5.27987058261,0.0,4.9500482616,4.4000428992,0.453169455323,0.0,0.453169455323
 06/19  13:00:00,17.9581295679,2.22648788085,5.83154516384,0.0,4.9500482616,4.9500482616,0.453161764949,0.0,0.453161764949
 06/19  14:00:00,18.2021059325,2.22648788085,6.07552152842,0.0,4.9500482616,4.9500482616,0.453121711741,0.0,0.453121711741
 06/19  15:00:00,18.2167084981,2.22648788085,6.09012409408,0.0,4.9500482616,4.9500482616,0.453109908213,0.0,0.453109908213
 06/19  16:00:00,18.2969149467,2.22648788085,6.17033054263,0.0,4.9500482616,4.9500482616,0.453138895693,0.0,0.453138895693
 06/19  17:00:00,12.8638577424,2.22648788085,5.13731623753,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/19  18:00:00,10.482478974,2.22648788085,4.40595355629,0.0,1.6500160872,2.2000214496,0.453111583749,0.0,0.453111583749
 06/19  19:00:00,10.0077404143,2.22648788085,3.93121499665,0.0,1.6500160872,2.2000214496,0.453094394919,0.0,0.453094394919
 06/19  20:00:00,10.6421514055,2.22648788085,3.19646468363,0.0,1.1000107248,2.2000214496,0.453104462776,0.0,0.453104462776
 06/19  21:00:00,10.6185821859,2.22648788085,2.78906213063,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090182477,0.0,0.453090182477
 06/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081886708,0.0,0.453081886708
 06/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066887173,0.0,0.453066887173
 06/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053290363,0.0,0.453053290363
 06/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074351534,0.0,0.453074351534
 06/20  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071786003,0.0,0.453071786003
 06/20  06:00:00,7.91564373668,2.22648788085,2.93912904382,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/20  07:00:00,9.02879405628,2.22648788085,2.95226863862,0.0,1.6500160872,2.2000214496,0.453105047321,0.0,0.453105047321
 06/20  08:00:00,16.8726094618,2.22648788085,4.74602505772,0.0,4.9500482616,4.9500482616,0.453132418626,0.0,0.453132418626
 06/20  09:00:00,17.6487209752,2.22648788085,5.52213657115,0.0,4.9500482616,4.9500482616,0.453130359976,0.0,0.453130359976
 06/20  10:00:00,18.0162352779,2.22648788085,5.88965087387,0.0,4.9500482616,4.9500482616,0.453137193428,0.0,0.453137193428
 06/20  11:00:00,18.133613796,2.22648788085,6.0070293919,0.0,4.9500482616,4.9500482616,0.453154706294,0.0,0.453154706294
 06/20  12:00:00,17.3557985282,2.22648788085,5.77921948651,0.0,4.9500482616,4.4000428992,0.453152477567,0.0,0.453152477567
 06/20  13:00:00,18.1589937577,2.22648788085,6.03240935367,0.0,4.9500482616,4.9500482616,0.453114699659,0.0,0.453114699659
 06/20  14:00:00,18.1175536191,2.22648788085,5.990969215,0.0,4.9500482616,4.9500482616,0.453120024046,0.0,0.453120024046
 06/20  15:00:00,18.0404863902,2.22648788085,5.91390198615,0.0,4.9500482616,4.9500482616,0.453123726569,0.0,0.453123726569
 06/20  16:00:00,17.9868287313,2.22648788085,5.86024432719,0.0,4.9500482616,4.9500482616,0.453133203266,0.0,0.453133203266
 06/20  17:00:00,12.1978390838,2.22648788085,4.47129757896,0.0,2.750026812,2.750026812,0.453102081811,0.0,0.453102081811
 06/20  18:00:00,9.88000616272,2.22648788085,3.80348074506,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/20  19:00:00,9.55176082501,2.22648788085,3.47523540736,0.0,1.6500160872,2.2000214496,0.453093087156,0.0,0.453093087156
 06/20  20:00:00,10.4211110266,2.22648788085,2.97542430465,0.0,1.1000107248,2.2000214496,0.453102324471,0.0,0.453102324471
 06/20  21:00:00,10.5235546871,2.22648788085,2.69403463187,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088282598,0.0,0.453088282598
 06/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057035613,0.0,0.453057035613
 06/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078039257,0.0,0.453078039257
 06/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064397901,0.0,0.453064397901
 06/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085292884,0.0,0.453085292884
 06/21  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082683392,0.0,0.453082683392
 06/21  06:00:00,8.00133764971,2.22648788085,3.02482295685,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/21  07:00:00,8.84787828373,2.22648788085,2.77135286607,0.0,1.6500160872,2.2000214496,0.453105107032,0.0,0.453105107032
 06/21  08:00:00,16.696560547,2.22648788085,4.56997614298,0.0,4.9500482616,4.9500482616,0.453124924528,0.0,0.453124924528
 06/21  09:00:00,17.4144956451,2.22648788085,5.28791124104,0.0,4.9500482616,4.9500482616,0.453111931628,0.0,0.453111931628
 06/21  10:00:00,17.724479786,2.22648788085,5.59789538192,0.0,4.9500482616,4.9500482616,0.453137997452,0.0,0.453137997452
 06/21  11:00:00,17.723990197,2.22648788085,5.59740579299,0.0,4.9500482616,4.9500482616,0.453124036914,0.0,0.453124036914
 06/21  12:00:00,16.9535374728,2.22648788085,5.37695843117,0.0,4.9500482616,4.4000428992,0.453160137438,0.0,0.453160137438
 06/21  13:00:00,17.2643791645,2.22648788085,5.13779476048,0.0,4.9500482616,4.9500482616,0.453161366493,0.0,0.453161366493
 06/21  14:00:00,16.166853039,2.22648788085,4.04026863492,0.0,4.9500482616,4.9500482616,0.453124586085,0.0,0.453124586085
 06/21  15:00:00,15.9591204615,2.22648788085,3.8325360574,0.0,4.9500482616,4.9500482616,0.453130592762,0.0,0.453130592762
 06/21  16:00:00,16.7172315969,2.22648788085,4.59064719284,0.0,4.9500482616,4.9500482616,0.45314792622,0.0,0.45314792622
 06/21  17:00:00,11.8111018543,2.22648788085,4.08456034941,0.0,2.750026812,2.750026812,0.453108481756,0.0,0.453108481756
 06/21  18:00:00,9.33667085088,2.22648788085,3.26014543322,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/21  19:00:00,8.73608158848,2.22648788085,2.65955617082,0.0,1.6500160872,2.2000214496,0.453099349286,0.0,0.453099349286
 06/21  20:00:00,9.52298077928,2.22648788085,2.07729405736,0.0,1.1000107248,2.2000214496,0.45310089141,0.0,0.45310089141
 06/21  21:00:00,9.68638817317,2.22648788085,1.85686811791,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453001533246,0.0,0.453001533246
 06/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062586015,0.0,0.453062586015
 06/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083464253,0.0,0.453083464253
 06/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069765766,0.0,0.453069765766
 06/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056024686,0.0,0.453056024686
 06/22  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087876298,0.0,0.453087876298
 06/22  06:00:00,6.93731605662,2.22648788085,1.96080136376,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/22  07:00:00,7.75400716504,2.22648788085,1.67748174738,0.0,1.6500160872,2.2000214496,0.453108479763,0.0,0.453108479763
 06/22  08:00:00,15.2615141049,2.22648788085,3.13492970085,0.0,4.9500482616,4.9500482616,0.453116446901,0.0,0.453116446901
 06/22  09:00:00,15.6246292593,2.22648788085,3.49804485523,0.0,4.9500482616,4.9500482616,0.453127189901,0.0,0.453127189901
 06/22  10:00:00,16.2718493901,2.22648788085,4.14526498604,0.0,4.9500482616,4.9500482616,0.453134905132,0.0,0.453134905132
 06/22  11:00:00,16.8333657631,2.22648788085,4.70678135907,0.0,4.9500482616,4.9500482616,0.453127425505,0.0,0.453127425505
 06/22  12:00:00,16.273167483,2.22648788085,4.69658844131,0.0,4.9500482616,4.4000428992,0.453164146621,0.0,0.453164146621
 06/22  13:00:00,17.5001048581,2.22648788085,5.373520454,0.0,4.9500482616,4.9500482616,0.453156968985,0.0,0.453156968985
 06/22  14:00:00,17.3203023177,2.22648788085,5.19371791363,0.0,4.9500482616,4.9500482616,0.453129810244,0.0,0.453129810244
 06/22  15:00:00,16.4687947656,2.22648788085,4.34221036158,0.0,4.9500482616,4.9500482616,0.453132103582,0.0,0.453132103582
 06/22  16:00:00,16.3206414685,2.22648788085,4.19405706442,0.0,4.9500482616,4.9500482616,0.453102549503,0.0,0.453102549503
 06/22  17:00:00,11.2389427339,2.22648788085,3.51240122903,0.0,2.750026812,2.750026812,0.453085028792,0.0,0.453085028792
 06/22  18:00:00,8.92023819712,2.22648788085,2.84371277946,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/22  19:00:00,8.45558092358,2.22648788085,2.37905550592,0.0,1.6500160872,2.2000214496,0.453099859179,0.0,0.453099859179
 06/22  20:00:00,9.39713167962,2.22648788085,1.9514449577,0.0,1.1000107248,2.2000214496,0.453101158703,0.0,0.453101158703
 06/22  21:00:00,9.61391919814,2.22648788085,1.78439914288,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308074063,0.0,0.45308074063
 06/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062666265,0.0,0.453062666265
 06/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083458897,0.0,0.453083458897
 06/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069685636,0.0,0.453069685636
 06/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055869222,0.0,0.453055869222
 06/23  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308759816,0.0,0.45308759816
 06/23  06:00:00,6.97901853473,2.22648788085,2.00250384188,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/23  07:00:00,7.82060416257,2.22648788085,1.74407874491,0.0,1.6500160872,2.2000214496,0.453109839501,0.0,0.453109839501
 06/23  08:00:00,15.246675785,2.22648788085,3.12009138098,0.0,4.9500482616,4.9500482616,0.453114427874,0.0,0.453114427874
 06/23  09:00:00,15.5138074132,2.22648788085,3.38722300909,0.0,4.9500482616,4.9500482616,0.453116752426,0.0,0.453116752426
 06/23  10:00:00,15.7852570135,2.22648788085,3.65867260942,0.0,4.9500482616,4.9500482616,0.453121919666,0.0,0.453121919666
 06/23  11:00:00,15.931214773,2.22648788085,3.80463036898,0.0,4.9500482616,4.9500482616,0.453126233717,0.0,0.453126233717
 06/23  12:00:00,15.0242353319,2.22648788085,3.44765629024,0.0,4.9500482616,4.4000428992,0.453160012077,0.0,0.453160012077
 06/23  13:00:00,15.980345333,2.22648788085,3.85376092895,0.0,4.9500482616,4.9500482616,0.453153482761,0.0,0.453153482761
 06/23  14:00:00,16.5936549237,2.22648788085,4.46707051963,0.0,4.9500482616,4.9500482616,0.453133118402,0.0,0.453133118402
 06/23  15:00:00,16.9694457386,2.22648788085,4.84286133456,0.0,4.9500482616,4.9500482616,0.453101854529,0.0,0.453101854529
 06/23  16:00:00,16.795138276,2.22648788085,4.66855387193,0.0,4.9500482616,4.9500482616,0.453136467875,0.0,0.453136467875
 06/23  17:00:00,11.4212636606,2.22648788085,3.69472215574,0.0,2.750026812,2.750026812,0.453104380319,0.0,0.453104380319
 06/23  18:00:00,9.02330620508,2.22648788085,2.94678078742,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/23  19:00:00,8.59342954647,2.22648788085,2.51690412882,0.0,1.6500160872,2.2000214496,0.453094731495,0.0,0.453094731495
 06/23  20:00:00,9.59810597067,2.22648788085,2.15241924874,0.0,1.1000107248,2.2000214496,0.453103222916,0.0,0.453103222916
 06/23  21:00:00,9.78115330312,2.22648788085,1.95163324786,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086176562,0.0,0.453086176562
 06/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057367131,0.0,0.453057367131
 06/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078111419,0.0,0.453078111419
 06/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064245668,0.0,0.453064245668
 06/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084889343,0.0,0.453084889343
 06/24  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081936141,0.0,0.453081936141
 06/24  06:00:00,6.72434337538,2.22648788085,1.74782868253,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/24  07:00:00,6.62334430148,2.22648788085,1.64682960862,0.0,0.5500053624,2.2000214496,0.45308616131,0.0,0.45308616131
 06/24  08:00:00,8.9043020122,2.22648788085,2.27777123214,0.0,1.6500160872,2.750026812,0.453103360209,0.0,0.453103360209
 06/24  09:00:00,9.37217303606,2.22648788085,2.745642256,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/24  10:00:00,9.64979815874,2.22648788085,3.02326737868,0.0,1.6500160872,2.750026812,0.453111097947,0.0,0.453111097947
 06/24  11:00:00,9.82202507569,2.22648788085,3.19549429564,0.0,1.6500160872,2.750026812,0.453109292411,0.0,0.453109292411
 06/24  12:00:00,7.97864385135,2.22648788085,3.00212915849,0.0,0.8250080436,1.9250187684,0.453107180492,0.0,0.453107180492
 06/24  13:00:00,7.99930356544,2.22648788085,3.02278887258,0.0,0.8250080436,1.9250187684,0.453069552836,0.0,0.453069552836
 06/24  14:00:00,8.12432958551,2.22648788085,3.14781489266,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/24  15:00:00,8.29915410532,2.22648788085,3.32263941246,0.0,0.8250080436,1.9250187684,0.453092972038,0.0,0.453092972038
 06/24  16:00:00,8.15839343897,2.22648788085,3.18187874611,0.0,0.8250080436,1.9250187684,0.453098050127,0.0,0.453098050127
 06/24  17:00:00,7.18256465313,2.22648788085,3.03105800388,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  18:00:00,2.13947174037,0.136743785283,0.0777091866795,0.0,0.2750026812,1.6500160872,0.453082660731,0.0,0.453082660731
 06/24  19:00:00,2.02533456395,0.0683718926414,0.0319439029074,0.0,0.2750026812,1.6500160872,0.453083372244,0.0,0.453083372244
 06/24  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081258821,0.0,0.453081258821
 06/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086897449,0.0,0.453086897449
 06/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073064951,0.0,0.453073064951
 06/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055531098,0.0,0.453055531098
 06/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071404458,0.0,0.453071404458
 06/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055483621,0.0,0.453055483621
 06/25  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077517295,0.0,0.453077517295
 06/25  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077804755,0.0,0.453077804755
 06/25  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076628001,0.0,0.453076628001
 06/25  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086708903,0.0,0.453086708903
 06/25  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089084445,0.0,0.453089084445
 06/25  14:00:00,2.17320171129,0.136743785283,0.111439157607,0.0,0.2750026812,1.6500160872,0.453085473733,0.0,0.453085473733
 06/25  15:00:00,2.41611857163,0.273487570566,0.217612232657,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  16:00:00,2.87363018047,0.502947772762,0.445663639305,0.0,0.2750026812,1.6500160872,0.45308080132,0.0,0.45308080132
 06/25  17:00:00,2.82520671823,0.479535584525,0.420652365304,0.0,0.2750026812,1.6500160872,0.453085051927,0.0,0.453085051927
 06/25  18:00:00,2.46832449929,0.273487570566,0.269818160317,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  19:00:00,2.50653863132,0.341859463207,0.23966039971,0.0,0.2750026812,1.6500160872,0.45308447532,0.0,0.45308447532
 06/25  20:00:00,4.14766958078,0.205115677924,0.0983684677873,0.0,0.2750026812,1.6500160872,0.453083117786,0.0,0.453083117786
 06/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072900595,0.0,0.453072900595
 06/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053305248,0.0,0.453053305248
 06/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071803182,0.0,0.453071803182
 06/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057777739,0.0,0.453057777739
 06/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078304782,0.0,0.453078304782
 06/26  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/26  06:00:00,7.60701396363,2.22648788085,2.63049927078,0.0,0.5500053624,2.2000214496,0.453077677527,0.0,0.453077677527
 06/26  07:00:00,8.06452208201,2.22648788085,1.98799666435,0.0,1.6500160872,2.2000214496,0.453110483377,0.0,0.453110483377
 06/26  08:00:00,15.7115466634,2.22648788085,3.58496225938,0.0,4.9500482616,4.9500482616,0.453131159535,0.0,0.453131159535
 06/26  09:00:00,16.1848241855,2.22648788085,4.05823978143,0.0,4.9500482616,4.9500482616,0.453133959358,0.0,0.453133959358
 06/26  10:00:00,16.4549285554,2.22648788085,4.32834415137,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/26  11:00:00,16.6282765879,2.22648788085,4.5016921838,0.0,4.9500482616,4.9500482616,0.453141036435,0.0,0.453141036435
 06/26  12:00:00,16.0272680945,2.22648788085,4.45068905285,0.0,4.9500482616,4.4000428992,0.886284288516,0.0,0.886284288516
 06/26  13:00:00,17.0833073891,2.22648788085,4.95672298502,0.0,4.9500482616,4.9500482616,0.453148407197,0.0,0.453148407197
 06/26  14:00:00,17.1914529402,2.22648788085,5.0648685361,0.0,4.9500482616,4.9500482616,0.45309639779,0.0,0.45309639779
 06/26  15:00:00,17.4272070565,2.22648788085,5.3006226524,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/26  16:00:00,17.5637289294,2.22648788085,5.43714452532,0.0,4.9500482616,4.9500482616,0.45311360602,0.0,0.45311360602
 06/26  17:00:00,12.1764430585,2.22648788085,4.44990155367,0.0,2.750026812,2.750026812,0.453119080735,0.0,0.453119080735
 06/26  18:00:00,9.98985956035,2.22648788085,3.91333414269,0.0,1.6500160872,2.2000214496,0.453110915589,0.0,0.453110915589
 06/26  19:00:00,9.47842243055,2.22648788085,3.4018970129,0.0,1.6500160872,2.2000214496,0.453104375253,0.0,0.453104375253
 06/26  20:00:00,10.1467753842,2.22648788085,2.70108866224,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/26  21:00:00,10.0629160031,2.22648788085,2.23339594788,0.0,1.1000107248,2.2000214496,0.45309805231,0.0,0.45309805231
 06/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308033192,0.0,0.45308033192
 06/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064847168,0.0,0.453064847168
 06/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085272997,0.0,0.453085272997
 06/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071221259,0.0,0.453071221259
 06/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057121048,0.0,0.453057121048
 06/27  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/27  06:00:00,7.15611316453,2.22648788085,2.17959847167,0.0,0.5500053624,2.2000214496,0.453054927256,0.0,0.453054927256
 06/27  07:00:00,8.16713516951,2.22648788085,2.09060975185,0.0,1.6500160872,2.2000214496,0.453105400544,0.0,0.453105400544
 06/27  08:00:00,15.7595579008,2.22648788085,3.63297349676,0.0,4.9500482616,4.9500482616,0.453128566586,0.0,0.453128566586
 06/27  09:00:00,16.2042775918,2.22648788085,4.07769318774,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/27  10:00:00,16.3349847654,2.22648788085,4.20840036138,0.0,4.9500482616,4.9500482616,0.453137144251,0.0,0.453137144251
 06/27  11:00:00,16.5540091769,2.22648788085,4.42742477288,0.0,4.9500482616,4.9500482616,0.453118194618,0.0,0.453118194618
 06/27  12:00:00,16.1164493937,2.22648788085,4.53987035208,0.0,4.9500482616,4.4000428992,0.45312935092,0.0,0.45312935092
 06/27  13:00:00,17.0733865546,2.22648788085,4.94680215051,0.0,4.9500482616,4.9500482616,0.88628874799,0.0,0.88628874799
 06/27  14:00:00,17.1791787892,2.22648788085,5.05259438519,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/27  15:00:00,17.3111819703,2.22648788085,5.18459756627,0.0,4.9500482616,4.9500482616,0.453120257598,0.0,0.453120257598
 06/27  16:00:00,17.456314411,2.22648788085,5.32973000692,0.0,4.9500482616,4.9500482616,0.453127681048,0.0,0.453127681048
 06/27  17:00:00,12.133988563,2.22648788085,4.40744705816,0.0,2.750026812,2.750026812,0.453112704781,0.0,0.453112704781
 06/27  18:00:00,9.47007769663,2.22648788085,3.39355227898,0.0,1.6500160872,2.2000214496,0.453111309203,0.0,0.453111309203
 06/27  19:00:00,8.91793048974,2.22648788085,2.84140507208,0.0,1.6500160872,2.2000214496,0.453091051303,0.0,0.453091051303
 06/27  20:00:00,10.02045634,2.22648788085,2.57476961809,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/27  21:00:00,10.2890565517,2.22648788085,2.45953649647,0.0,1.1000107248,2.2000214496,0.45308464112,0.0,0.45308464112
 06/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453052973135,0.0,0.453052973135
 06/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074774203,0.0,0.453074774203
 06/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059294722,0.0,0.453059294722
 06/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079654993,0.0,0.453079654993
 06/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065513621,0.0,0.453065513621
 06/28  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/28  06:00:00,7.35160265697,2.22648788085,2.37508796411,0.0,0.5500053624,2.2000214496,0.453064077227,0.0,0.453064077227
 06/28  07:00:00,8.30440629035,2.22648788085,2.2278808727,0.0,1.6500160872,2.2000214496,0.453103346799,0.0,0.453103346799
 06/28  08:00:00,15.9706557188,2.22648788085,3.84407131471,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/28  09:00:00,16.4382015586,2.22648788085,4.31161715452,0.0,4.9500482616,4.9500482616,0.453131627342,0.0,0.453131627342
 06/28  10:00:00,16.6122543183,2.22648788085,4.48566991422,0.0,4.9500482616,4.9500482616,0.453126159198,0.0,0.453126159198
 06/28  11:00:00,16.8582847867,2.22648788085,4.73170038261,0.0,4.9500482616,4.9500482616,0.453051931538,0.0,0.453051931538
 06/28  12:00:00,16.2371629489,2.22648788085,4.6605839072,0.0,4.9500482616,4.4000428992,0.453134700309,0.0,0.453134700309
 06/28  13:00:00,17.210119702,2.22648788085,5.08353529798,0.0,4.9500482616,4.9500482616,0.453150455642,0.0,0.453150455642
 06/28  14:00:00,17.6624271027,2.22648788085,5.53584269865,0.0,4.9500482616,4.9500482616,0.453137412271,0.0,0.453137412271
 06/28  15:00:00,17.9419082329,2.22648788085,5.81532382884,0.0,4.9500482616,4.9500482616,0.453089794647,0.0,0.453089794647
 06/28  16:00:00,17.8805850106,2.22648788085,5.75400060659,0.0,4.9500482616,4.9500482616,0.453144963103,0.0,0.453144963103
 06/28  17:00:00,12.4399953071,2.22648788085,4.71345380223,0.0,2.750026812,2.750026812,0.453102885469,0.0,0.453102885469
 06/28  18:00:00,10.1356297783,2.22648788085,4.05910436061,0.0,1.6500160872,2.2000214496,0.453111396183,0.0,0.453111396183
 06/28  19:00:00,9.51531099646,2.22648788085,3.4387855788,0.0,1.6500160872,2.2000214496,0.453096720467,0.0,0.453096720467
 06/28  20:00:00,10.2279823048,2.22648788085,2.7822955829,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/28  21:00:00,10.2995692801,2.22648788085,2.47004922484,0.0,1.1000107248,2.2000214496,0.453087455201,0.0,0.453087455201
 06/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075149559,0.0,0.453075149559
 06/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076897352,0.0,0.453076897352
 06/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062688932,0.0,0.453062688932
 06/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082949959,0.0,0.453082949959
 06/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071017849,0.0,0.453071017849
 06/29  06:00:00,7.96432186928,2.22648788085,2.98780717643,0.0,0.5500053624,2.2000214496,0.45308739423,0.0,0.45308739423
 06/29  07:00:00,8.97866465605,2.22648788085,2.90213923839,0.0,1.6500160872,2.2000214496,0.453104642618,0.0,0.453104642618
 06/29  08:00:00,16.9846983662,2.22648788085,4.85811396213,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/29  09:00:00,17.5862091304,2.22648788085,5.45962472635,0.0,4.9500482616,4.9500482616,0.453125496165,0.0,0.453125496165
 06/29  10:00:00,17.7593513665,2.22648788085,5.63276696239,0.0,4.9500482616,4.9500482616,0.453127620415,0.0,0.453127620415
