Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/29  11:00:00,17.9653517995,2.22648788085,5.83876739549,0.0,4.9500482616,4.9500482616,0.45315151918,0.0,0.45315151918
 06/29  12:00:00,17.3600626863,2.22648788085,5.78348364461,0.0,4.9500482616,4.4000428992,0.453164656676,0.0,0.453164656676
 06/29  13:00:00,18.3815460934,2.22648788085,6.25496168932,0.0,4.9500482616,4.9500482616,0.453158758329,0.0,0.453158758329
 06/29  14:00:00,18.4168415673,2.22648788085,6.29025716328,0.0,4.9500482616,4.9500482616,0.453125321532,0.0,0.453125321532
 06/29  15:00:00,18.4810129289,2.22648788085,6.3544285248,0.0,4.9500482616,4.9500482616,0.453129547333,0.0,0.453129547333
 06/29  16:00:00,18.7765600302,2.22648788085,6.6499756261,0.0,4.9500482616,4.9500482616,0.453135149555,0.0,0.453135149555
 06/29  17:00:00,13.4378533767,2.22648788085,5.71131187182,0.0,2.750026812,2.750026812,0.453119474552,0.0,0.453119474552
 06/29  18:00:00,11.1609603051,2.22648788085,5.08443488746,0.0,1.6500160872,2.2000214496,0.453103507275,0.0,0.453103507275
 06/29  19:00:00,10.6473215905,2.22648788085,4.57079617285,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/29  20:00:00,11.2136875104,2.22648788085,3.76800078847,0.0,1.1000107248,2.2000214496,0.453101764424,0.0,0.453101764424
 06/29  21:00:00,11.2313412184,2.22648788085,3.40182116317,0.0,1.1000107248,2.2000214496,0.453086927701,0.0,0.453086927701
 06/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073586042,0.0,0.453073586042
 06/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075298089,0.0,0.453075298089
 06/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061010567,0.0,0.453061010567
 06/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081208704,0.0,0.453081208704
 06/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071692567,0.0,0.453071692567
 06/30  06:00:00,8.81324933379,2.22648788085,3.83673464093,0.0,0.5500053624,2.2000214496,0.453067116787,0.0,0.453067116787
 06/30  07:00:00,9.57527096359,2.22648788085,3.49874554593,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  08:00:00,17.5415800506,2.22648788085,5.41499564653,0.0,4.9500482616,4.9500482616,0.453127758235,0.0,0.453127758235
 06/30  09:00:00,18.236821235,2.22648788085,6.11023683096,0.0,4.9500482616,4.9500482616,0.45313475682,0.0,0.45313475682
 06/30  10:00:00,18.5703301354,2.22648788085,6.44374573139,0.0,4.9500482616,4.9500482616,0.453128050274,0.0,0.453128050274
 06/30  11:00:00,18.6684342299,2.22648788085,6.54184982586,0.0,4.9500482616,4.9500482616,0.453134184125,0.0,0.453134184125
 06/30  12:00:00,17.9492543471,2.22648788085,6.37267530545,0.0,4.9500482616,4.4000428992,0.453155073006,0.0,0.453155073006
 06/30  13:00:00,18.8407209391,2.22648788085,6.71413653501,0.0,4.9500482616,4.9500482616,0.453147356115,0.0,0.453147356115
 06/30  14:00:00,19.0774542995,2.22648788085,6.95086989539,0.0,4.9500482616,4.9500482616,0.453103630958,0.0,0.453103630958
 06/30  15:00:00,19.3725919012,2.22648788085,7.24600749717,0.0,4.9500482616,4.9500482616,0.45311110936,0.0,0.45311110936
 06/30  16:00:00,19.5836399338,2.22648788085,7.45705552975,0.0,4.9500482616,4.9500482616,0.453131592548,0.0,0.453131592548
 06/30  17:00:00,14.0891641009,2.22648788085,6.36262259605,0.0,2.750026812,2.750026812,0.45310801665,0.0,0.45310801665
 06/30  18:00:00,11.668239737,2.22648788085,5.59171431938,0.0,1.6500160872,2.2000214496,0.453105046997,0.0,0.453105046997
 06/30  19:00:00,11.068320971,2.22648788085,4.99179555332,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  20:00:00,11.6935980841,2.22648788085,4.24791136216,0.0,1.1000107248,2.2000214496,0.453102192533,0.0,0.453102192533
 06/30  21:00:00,11.645807133,2.22648788085,3.81628707776,0.0,1.1000107248,2.2000214496,0.453081804893,0.0,0.453081804893
 06/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084682323,0.0,0.453084682323
 06/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068855298,0.0,0.453068855298
 07/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073054143,0.0,0.453073054143
 07/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074637475,0.0,0.453074637475
 07/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066622804,0.0,0.453066622804
 07/01  06:00:00,7.3648511345,2.22648788085,2.38833644164,0.0,0.5500053624,2.2000214496,0.453080450312,0.0,0.453080450312
 07/01  07:00:00,6.70080858803,2.22648788085,1.72429389518,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/01  08:00:00,8.86904672236,2.22648788085,2.24251594231,0.0,1.6500160872,2.750026812,0.453101517244,0.0,0.453101517244
 07/01  09:00:00,9.16515800904,2.22648788085,2.53862722899,0.0,1.6500160872,2.750026812,0.453109350715,0.0,0.453109350715
 07/01  10:00:00,9.25486713698,2.22648788085,2.62833635692,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/01  11:00:00,9.28307897609,2.22648788085,2.65654819604,0.0,1.6500160872,2.750026812,0.453107927705,0.0,0.453107927705
 07/01  12:00:00,7.34105046713,2.22648788085,2.36453577427,0.0,0.8250080436,1.9250187684,0.453109233021,0.0,0.453109233021
 07/01  13:00:00,7.34376627868,2.22648788085,2.36725158582,0.0,0.8250080436,1.9250187684,0.453100768082,0.0,0.453100768082
 07/01  14:00:00,7.37960713959,2.22648788085,2.40309244673,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/01  15:00:00,7.31721123761,2.22648788085,2.34069654475,0.0,0.8250080436,1.9250187684,0.453100343877,0.0,0.453100343877
 07/01  16:00:00,7.32926937058,2.22648788085,2.35275467772,0.0,0.8250080436,1.9250187684,0.453094884828,0.0,0.453094884828
 07/01  17:00:00,6.37126454191,2.22648788085,2.21975789265,0.0,0.2750026812,1.6500160872,0.453080167003,0.0,0.453080167003
 07/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308324622,0.0,0.45308324622
 07/01  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079963164,0.0,0.453079963164
 07/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080455293,0.0,0.453080455293
 07/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083360479,0.0,0.453083360479
 07/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064863371,0.0,0.453064863371
 07/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080257108,0.0,0.453080257108
 07/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530617357,0.0,0.4530617357
 07/02  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453016751862,0.0,0.453016751862
 07/02  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530826748,0.0,0.4530826748
 07/02  08:00:00,2.18042526161,0.178978957713,0.0764275354938,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  09:00:00,2.31262592322,0.261584630504,0.126022524314,0.0,0.2750026812,1.6500160872,0.453084620609,0.0,0.453084620609
 07/02  10:00:00,2.36636713117,0.309771272965,0.131577089803,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084972798,0.0,0.453084972798
 07/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081053789,0.0,0.453081053789
 07/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055308704,0.0,0.453055308704
 07/02  15:00:00,1.96032302647,0.0341859463207,0.00111831174431,0.0,0.2750026812,1.6500160872,0.453074001539,0.0,0.453074001539
 07/02  16:00:00,2.47679394152,0.341859463207,0.209915709905,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  17:00:00,2.4070823978,0.273487570566,0.208576058826,0.0,0.2750026812,1.6500160872,0.453078543881,0.0,0.453078543881
 07/02  18:00:00,2.48701001046,0.341859463207,0.220131778849,0.0,0.2750026812,1.6500160872,0.453079995161,0.0,0.453079995161
 07/02  19:00:00,2.21291111141,0.205115677924,0.0827766650868,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087068464,0.0,0.453087068464
 07/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078385714,0.0,0.453078385714
 07/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074611341,0.0,0.453074611341
 07/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073236946,0.0,0.453073236946
 07/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305883546,0.0,0.45305883546
 07/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078834426,0.0,0.453078834426
 07/03  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074918481,0.0,0.453074918481
 07/03  06:00:00,6.95265522256,2.22648788085,1.9761405297,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/03  07:00:00,7.78470200867,2.22648788085,1.70817659102,0.0,1.6500160872,2.2000214496,0.453109270963,0.0,0.453109270963
 07/03  08:00:00,15.3562104441,2.22648788085,3.22962604001,0.0,4.9500482616,4.9500482616,0.45312803383,0.0,0.45312803383
 07/03  09:00:00,15.8577886796,2.22648788085,3.73120427553,0.0,4.9500482616,4.9500482616,0.453133961988,0.0,0.453133961988
 07/03  10:00:00,16.0179572113,2.22648788085,3.89137280726,0.0,4.9500482616,4.9500482616,0.453094481107,0.0,0.453094481107
 07/03  11:00:00,15.9131014818,2.22648788085,3.78651707772,0.0,4.9500482616,4.9500482616,0.453094209488,0.0,0.453094209488
 07/03  12:00:00,15.0017106818,2.22648788085,3.42513164011,0.0,4.9500482616,4.4000428992,0.453123298503,0.0,0.453123298503
 07/03  13:00:00,15.4721292052,2.22648788085,3.34554480113,0.0,4.9500482616,4.9500482616,0.45315465209,0.0,0.45315465209
 07/03  14:00:00,15.2807409885,2.22648788085,3.1541565844,0.0,4.9500482616,4.9500482616,0.453122794714,0.0,0.453122794714
 07/03  15:00:00,15.2281354023,2.22648788085,3.10155099824,0.0,4.9500482616,4.9500482616,0.453103487535,0.0,0.453103487535
 07/03  16:00:00,15.2836146485,2.22648788085,3.15703024443,0.0,4.9500482616,4.9500482616,0.453129142786,0.0,0.453129142786
 07/03  17:00:00,10.4062141896,2.22648788085,2.67967268472,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/03  18:00:00,8.39505663425,2.22648788085,2.31853121659,0.0,1.6500160872,2.2000214496,0.45310906882,0.0,0.45310906882
 07/03  19:00:00,8.07390918279,2.22648788085,1.99738376514,0.0,1.6500160872,2.2000214496,0.45309148302,0.0,0.45309148302
 07/03  20:00:00,9.12232047993,2.22648788085,1.67663375801,0.0,1.1000107248,2.2000214496,0.453099241798,0.0,0.453099241798
 07/03  21:00:00,9.3112398096,2.22648788085,1.48171975434,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082544855,0.0,0.453082544855
 07/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068012647,0.0,0.453068012647
 07/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085310347,0.0,0.453085310347
 07/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066714872,0.0,0.453066714872
 07/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081991395,0.0,0.453081991395
 07/04  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530719196,0.0,0.4530719196
 07/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305299934,0.0,0.45305299934
 07/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086938793,0.0,0.453086938793
 07/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086414797,0.0,0.453086414797
 07/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077039899,0.0,0.453077039899
 07/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074920607,0.0,0.453074920607
 07/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087573748,0.0,0.453087573748
 07/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307470176,0.0,0.45307470176
 07/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054715453,0.0,0.453054715453
 07/04  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070038991,0.0,0.453070038991
 07/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061821023,0.0,0.453061821023
 07/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074989059,0.0,0.453074989059
 07/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057068784,0.0,0.453057068784
 07/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077369707,0.0,0.453077369707
 07/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062776066,0.0,0.453062776066
 07/05  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057195412,0.0,0.453057195412
 07/05  06:00:00,6.62641361754,2.22648788085,1.64989892468,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  07:00:00,7.19458719933,2.22648788085,1.11806178167,0.0,1.6500160872,2.2000214496,0.453069138428,0.0,0.453069138428
 07/05  08:00:00,14.7313918182,2.22648788085,2.60480741414,0.0,4.9500482616,4.9500482616,0.45312837074,0.0,0.45312837074
 07/05  09:00:00,15.1268420847,2.22648788085,3.0002576806,0.0,4.9500482616,4.9500482616,0.453120711029,0.0,0.453120711029
 07/05  10:00:00,15.4033441325,2.22648788085,3.27675972847,0.0,4.9500482616,4.9500482616,0.453129985309,0.0,0.453129985309
 07/05  11:00:00,15.7076886253,2.22648788085,3.5811042212,0.0,4.9500482616,4.9500482616,0.453145632239,0.0,0.453145632239
 07/05  12:00:00,15.1089520103,2.22648788085,3.53237296866,0.0,4.9500482616,4.4000428992,0.45316037025,0.0,0.45316037025
 07/05  13:00:00,16.1585408814,2.22648788085,4.0319564773,0.0,4.9500482616,4.9500482616,0.453154974503,0.0,0.453154974503
 07/05  14:00:00,16.2827762462,2.22648788085,4.15619184219,0.0,4.9500482616,4.9500482616,0.453111203212,0.0,0.453111203212
 07/05  15:00:00,16.2366689198,2.22648788085,4.11008451576,0.0,4.9500482616,4.9500482616,0.4531174044,0.0,0.4531174044
 07/05  16:00:00,16.1416675131,2.22648788085,4.01508310907,0.0,4.9500482616,4.9500482616,0.453141250337,0.0,0.453141250337
 07/05  17:00:00,10.7763882306,2.22648788085,3.04984672572,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/05  18:00:00,8.47444495335,2.22648788085,2.39791953569,0.0,1.6500160872,2.2000214496,0.453108980908,0.0,0.453108980908
 07/05  19:00:00,8.15560656589,2.22648788085,2.07908114824,0.0,1.6500160872,2.2000214496,0.453102691758,0.0,0.453102691758
 07/05  20:00:00,9.21185098784,2.22648788085,1.76616426592,0.0,1.1000107248,2.2000214496,0.453089247878,0.0,0.453089247878
 07/05  21:00:00,9.43424433129,2.22648788085,1.60472427603,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058504046,0.0,0.453058504046
 07/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078084273,0.0,0.453078084273
 07/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063463626,0.0,0.453063463626
 07/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083230931,0.0,0.453083230931
 07/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068601443,0.0,0.453068601443
 07/06  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/06  06:00:00,6.71964334797,2.22648788085,1.74312865511,0.0,0.5500053624,2.2000214496,0.453090471309,0.0,0.453090471309
 07/06  07:00:00,7.38420560123,2.22648788085,1.30768018357,0.0,1.6500160872,2.2000214496,0.453088947337,0.0,0.453088947337
 07/06  08:00:00,14.6902638135,2.22648788085,2.56367940944,0.0,4.9500482616,4.9500482616,0.453098071835,0.0,0.453098071835
 07/06  09:00:00,14.9038269703,2.22648788085,2.77724256627,0.0,4.9500482616,4.9500482616,0.453121438442,0.0,0.453121438442
 07/06  10:00:00,15.0396870054,2.22648788085,2.91310260138,0.0,4.9500482616,4.9500482616,0.453123432547,0.0,0.453123432547
 07/06  11:00:00,15.2060145082,2.22648788085,3.0794301041,0.0,4.9500482616,4.9500482616,0.45312772396,0.0,0.45312772396
 07/06  12:00:00,14.7916871218,2.22648788085,3.21510808018,0.0,4.9500482616,4.4000428992,0.453162910819,0.0,0.453162910819
 07/06  13:00:00,15.981882308,2.22648788085,3.8552979039,0.0,4.9500482616,4.9500482616,0.45314734686,0.0,0.45314734686
 07/06  14:00:00,16.3893712048,2.22648788085,4.26278680071,0.0,4.9500482616,4.9500482616,0.453122786379,0.0,0.453122786379
 07/06  15:00:00,16.8645415762,2.22648788085,4.7379571721,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/06  16:00:00,16.9071614623,2.22648788085,4.78057705828,0.0,4.9500482616,4.9500482616,0.453104883056,0.0,0.453104883056
 07/06  17:00:00,11.6069886029,2.22648788085,3.88044709805,0.0,2.750026812,2.750026812,0.453106443933,0.0,0.453106443933
 07/06  18:00:00,9.39397179215,2.22648788085,3.31744637449,0.0,1.6500160872,2.2000214496,0.45310732183,0.0,0.45310732183
 07/06  19:00:00,8.94054720473,2.22648788085,2.86402178707,0.0,1.6500160872,2.2000214496,0.453097550743,0.0,0.453097550743
 07/06  20:00:00,9.77572540517,2.22648788085,2.33003868325,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/06  21:00:00,9.86871282484,2.22648788085,2.03919276958,0.0,1.1000107248,2.2000214496,0.45308842395,0.0,0.45308842395
 07/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060223916,0.0,0.453060223916
 07/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079978896,0.0,0.453079978896
 07/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065295048,0.0,0.453065295048
 07/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084987042,0.0,0.453084987042
 07/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070308261,0.0,0.453070308261
 07/07  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/07  06:00:00,6.98022618273,2.22648788085,2.00371148987,0.0,0.5500053624,2.2000214496,0.453067989792,0.0,0.453067989792
 07/07  07:00:00,8.05559750175,2.22648788085,1.97907208409,0.0,1.6500160872,2.2000214496,0.453105525565,0.0,0.453105525565
 07/07  08:00:00,16.0078051648,2.22648788085,3.88122076074,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/07  09:00:00,16.6079411084,2.22648788085,4.48135670435,0.0,4.9500482616,4.9500482616,0.453130098401,0.0,0.453130098401
 07/07  10:00:00,16.7257057781,2.22648788085,4.59912137403,0.0,4.9500482616,4.9500482616,0.453135920537,0.0,0.453135920537
 07/07  11:00:00,16.701691545,2.22648788085,4.57510714097,0.0,4.9500482616,4.9500482616,0.453142452885,0.0,0.453142452885
 07/07  12:00:00,15.9118672941,2.22648788085,4.33528825245,0.0,4.9500482616,4.4000428992,0.453155118715,0.0,0.453155118715
 07/07  13:00:00,16.9557109728,2.22648788085,4.8291265687,0.0,4.9500482616,4.9500482616,0.453147620235,0.0,0.453147620235
 07/07  14:00:00,17.2043368399,2.22648788085,5.07775243581,0.0,4.9500482616,4.9500482616,0.453117318734,0.0,0.453117318734
 07/07  15:00:00,17.6269883921,2.22648788085,5.50040398803,0.0,4.9500482616,4.9500482616,0.453117381154,0.0,0.453117381154
 07/07  16:00:00,18.0735003227,2.22648788085,5.94691591867,0.0,4.9500482616,4.9500482616,0.453118531485,0.0,0.453118531485
 07/07  17:00:00,12.5632983156,2.22648788085,4.83675681074,0.0,2.750026812,2.750026812,0.453112016755,0.0,0.453112016755
 07/07  18:00:00,10.2312215785,2.22648788085,4.15469616085,0.0,1.6500160872,2.2000214496,0.453109584493,0.0,0.453109584493
 07/07  19:00:00,9.75361580457,2.22648788085,3.67709038692,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/07  20:00:00,10.3833424325,2.22648788085,2.93765571056,0.0,1.1000107248,2.2000214496,0.453095220828,0.0,0.453095220828
 07/07  21:00:00,10.3722821841,2.22648788085,2.54276212888,0.0,1.1000107248,2.2000214496,0.453084588622,0.0,0.453084588622
 07/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076412546,0.0,0.453076412546
 07/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078979873,0.0,0.453078979873
 07/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062781748,0.0,0.453062781748
 07/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082428506,0.0,0.453082428506
 07/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072330453,0.0,0.453072330453
 07/08  06:00:00,7.44469396902,2.22648788085,2.46817927616,0.0,0.5500053624,2.2000214496,0.45308626625,0.0,0.45308626625
 07/08  07:00:00,6.75840059907,2.22648788085,1.78188590621,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/08  08:00:00,8.87473399413,2.22648788085,2.24820321407,0.0,1.6500160872,2.750026812,0.453095840209,0.0,0.453095840209
 07/08  09:00:00,9.35396562251,2.22648788085,2.72743484245,0.0,1.6500160872,2.750026812,0.453105818104,0.0,0.453105818104
 07/08  10:00:00,9.73584417556,2.22648788085,3.1093133955,0.0,1.6500160872,2.750026812,0.45310114014,0.0,0.45310114014
 07/08  11:00:00,9.99830752935,2.22648788085,3.37177674929,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/08  12:00:00,8.21540300122,2.22648788085,3.23888830836,0.0,0.8250080436,1.9250187684,0.453105791137,0.0,0.453105791137
 07/08  13:00:00,8.30882168582,2.22648788085,3.33230699296,0.0,0.8250080436,1.9250187684,0.453106043047,0.0,0.453106043047
 07/08  14:00:00,8.5865780312,2.22648788085,3.61006333834,0.0,0.8250080436,1.9250187684,0.453095014197,0.0,0.453095014197
 07/08  15:00:00,8.78392296771,2.22648788085,3.80740827485,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/08  16:00:00,8.89239282209,2.22648788085,3.91587812923,0.0,0.8250080436,1.9250187684,0.453094232494,0.0,0.453094232494
 07/08  17:00:00,7.75062553069,2.22648788085,3.59911888144,0.0,0.2750026812,1.6500160872,0.453088153342,0.0,0.453088153342
 07/08  18:00:00,2.14029771529,0.136743785283,0.0785351615995,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  19:00:00,2.02617890767,0.0683718926414,0.0327882466242,0.0,0.2750026812,1.6500160872,0.45308757035,0.0,0.45308757035
 07/08  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086685389,0.0,0.453086685389
 07/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075563763,0.0,0.453075563763
 07/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076406468,0.0,0.453076406468
 07/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305954945,0.0,0.45305954945
 07/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074596675,0.0,0.453074596675
 07/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305572412,0.0,0.45305572412
 07/09  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079224959,0.0,0.453079224959
 07/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084742007,0.0,0.453084742007
 07/09  08:00:00,2.20196029653,0.165211345581,0.111730182546,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  09:00:00,2.54796547292,0.344190303294,0.278756401223,0.0,0.2750026812,1.6500160872,0.453084199675,0.0,0.453084199675
 07/09  10:00:00,2.38642426228,0.275352242635,0.186053251241,0.0,0.2750026812,1.6500160872,0.453083899029,0.0,0.453083899029
 07/09  11:00:00,2.46810571577,0.330422691162,0.212664256204,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  12:00:00,2.6142936661,0.42325825935,0.266016638342,0.0,0.2750026812,1.6500160872,0.453083403239,0.0,0.453083403239
 07/09  13:00:00,3.06897822814,0.65186382018,0.492095639558,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  14:00:00,3.22566036783,0.717766721315,0.582874878116,0.0,0.2750026812,1.6500160872,0.453082923633,0.0,0.453082923633
 07/09  15:00:00,4.21828712195,1.19302079412,1.10024755943,0.0,0.2750026812,1.6500160872,0.453076540485,0.0,0.453076540485
 07/09  16:00:00,3.90391432583,0.996146609063,0.982748948359,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  17:00:00,4.21094391525,1.16930360092,1.11662154592,0.0,0.2750026812,1.6500160872,0.453080455789,0.0,0.453080455789
 07/09  18:00:00,3.83042244361,1.0015190342,0.903884641004,0.0,0.2750026812,1.6500160872,0.453082207311,0.0,0.453082207311
 07/09  19:00:00,3.97664183353,1.12186921454,0.929753850581,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  20:00:00,4.71279426672,0.514420782871,0.354188048777,0.0,0.2750026812,1.6500160872,0.45308549463,0.0,0.45308549463
 07/09  21:00:00,5.10762925905,0.548373645183,0.331236845466,0.0,0.2750026812,1.6500160872,0.453085486962,0.0,0.453085486962
 07/09  22:00:00,4.59513492773,0.239301624245,0.127814535081,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  23:00:00,4.71554867754,0.307673516886,0.179856392247,0.0,0.2750026812,1.6500160872,0.453080676191,0.0,0.453080676191
 07/09  24:00:00,4.54265671064,0.205115677924,0.109522264314,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/10  01:00:00,5.09461194247,0.205115677924,0.111472133742,0.0,0.2750026812,2.2000214496,0.45306105404,0.0,0.45306105404
 07/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080991413,0.0,0.453080991413
 07/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066135852,0.0,0.453066135852
 07/10  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060175439,0.0,0.453060175439
 07/10  06:00:00,9.14181281357,2.22648788085,4.16529812071,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/10  07:00:00,9.68754803904,2.22648788085,3.61102262138,0.0,1.6500160872,2.2000214496,0.453101349634,0.0,0.453101349634
 07/10  08:00:00,17.2589678225,2.22648788085,5.13238341844,0.0,4.9500482616,4.9500482616,0.453126683909,0.0,0.453126683909
 07/10  09:00:00,17.6719588106,2.22648788085,5.54537440651,0.0,4.9500482616,4.9500482616,0.453127070729,0.0,0.453127070729
 07/10  10:00:00,17.9306483676,2.22648788085,5.80406396355,0.0,4.9500482616,4.9500482616,0.453127560313,0.0,0.453127560313
 07/10  11:00:00,18.1755078266,2.22648788085,6.04892342255,0.0,4.9500482616,4.9500482616,0.453144799795,0.0,0.453144799795
 07/10  12:00:00,17.2326323852,2.22648788085,5.65605334352,0.0,4.9500482616,4.4000428992,0.45316363206,0.0,0.45316363206
 07/10  13:00:00,18.098242776,2.22648788085,5.97165837195,0.0,4.9500482616,4.9500482616,0.453146415695,0.0,0.453146415695
 07/10  14:00:00,18.2909777472,2.22648788085,6.16439334312,0.0,4.9500482616,4.9500482616,0.453100341301,0.0,0.453100341301
 07/10  15:00:00,18.6284391255,2.22648788085,6.50185472143,0.0,4.9500482616,4.9500482616,0.453106054964,0.0,0.453106054964
 07/10  16:00:00,18.5959466123,2.22648788085,6.46936220827,0.0,4.9500482616,4.9500482616,0.453137457513,0.0,0.453137457513
 07/10  17:00:00,13.0413754863,2.22648788085,5.31483398146,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/10  18:00:00,10.6404654384,2.22648788085,4.56394002076,0.0,1.6500160872,2.2000214496,0.453108874014,0.0,0.453108874014
 07/10  19:00:00,10.059255551,2.22648788085,3.98273013335,0.0,1.6500160872,2.2000214496,0.453101507955,0.0,0.453101507955
 07/10  20:00:00,10.8093187436,2.22648788085,3.36363202164,0.0,1.1000107248,2.2000214496,0.453094590953,0.0,0.453094590953
 07/10  21:00:00,10.7094546289,2.22648788085,2.87993457369,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078823652,0.0,0.453078823652
 07/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308112733,0.0,0.45308112733
 07/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081929521,0.0,0.453081929521
 07/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067026971,0.0,0.453067026971
 07/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086470612,0.0,0.453086470612
 07/11  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/11  06:00:00,7.64728532517,2.22648788085,2.67077063232,0.0,0.5500053624,2.2000214496,0.453083101202,0.0,0.453083101202
 07/11  07:00:00,8.63737575473,2.22648788085,2.56085033708,0.0,1.6500160872,2.2000214496,0.453104054421,0.0,0.453104054421
 07/11  08:00:00,16.8351860082,2.22648788085,4.70860160412,0.0,4.9500482616,4.9500482616,0.453129969641,0.0,0.453129969641
 07/11  09:00:00,17.605392423,2.22648788085,5.47880801899,0.0,4.9500482616,4.9500482616,0.453132589433,0.0,0.453132589433
 07/11  10:00:00,17.8948167005,2.22648788085,5.76823229646,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/11  11:00:00,17.9980542915,2.22648788085,5.87146988747,0.0,4.9500482616,4.9500482616,0.45312866486,0.0,0.45312866486
 07/11  12:00:00,17.2975800112,2.22648788085,5.72100096951,0.0,4.9500482616,4.4000428992,0.886293173703,0.0,0.886293173703
 07/11  13:00:00,18.4145571582,2.22648788085,6.28797275411,0.0,4.9500482616,4.9500482616,0.453116494107,0.0,0.453116494107
 07/11  14:00:00,18.6309516943,2.22648788085,6.50436729025,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/11  15:00:00,18.8811397318,2.22648788085,6.75455532774,0.0,4.9500482616,4.9500482616,0.453111176977,0.0,0.453111176977
 07/11  16:00:00,19.0347001126,2.22648788085,6.90811570857,0.0,4.9500482616,4.9500482616,0.45313180575,0.0,0.45313180575
 07/11  17:00:00,13.342189176,2.22648788085,5.61564767116,0.0,2.750026812,2.750026812,0.453115160121,0.0,0.453115160121
 07/11  18:00:00,10.9707968977,2.22648788085,4.89427148003,0.0,1.6500160872,2.2000214496,0.453105370345,0.0,0.453105370345
 07/11  19:00:00,10.5636370634,2.22648788085,4.48711164576,0.0,1.6500160872,2.2000214496,0.453103003299,0.0,0.453103003299
 07/11  20:00:00,11.4119514306,2.22648788085,3.96626470872,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/11  21:00:00,11.2914222543,2.22648788085,3.46190219904,0.0,1.1000107248,2.2000214496,0.453086172265,0.0,0.453086172265
 07/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078434128,0.0,0.453078434128
 07/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079300363,0.0,0.453079300363
 07/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064320686,0.0,0.453064320686
 07/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083726741,0.0,0.453083726741
 07/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070966313,0.0,0.453070966313
 07/12  06:00:00,8.6281723207,2.22648788085,3.65165762785,0.0,0.5500053624,2.2000214496,0.453086061672,0.0,0.453086061672
 07/12  07:00:00,9.44888384485,2.22648788085,3.37235842719,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/12  08:00:00,17.6382970014,2.22648788085,5.51171259738,0.0,4.9500482616,4.9500482616,0.453112565009,0.0,0.453112565009
 07/12  09:00:00,18.3157065664,2.22648788085,6.18912216235,0.0,4.9500482616,4.9500482616,0.453132649827,0.0,0.453132649827
 07/12  10:00:00,18.5101057054,2.22648788085,6.38352130136,0.0,4.9500482616,4.9500482616,0.453127360683,0.0,0.453127360683
 07/12  11:00:00,18.6161441987,2.22648788085,6.48955979461,0.0,4.9500482616,4.9500482616,0.453141241681,0.0,0.453141241681
 07/12  12:00:00,18.0774041249,2.22648788085,6.50082508328,0.0,4.9500482616,4.4000428992,0.453150502962,0.0,0.453150502962
 07/12  13:00:00,19.15980484,2.22648788085,7.03322043593,0.0,4.9500482616,4.9500482616,0.453158296228,0.0,0.453158296228
 07/12  14:00:00,19.2393531928,2.22648788085,7.11276878874,0.0,4.9500482616,4.9500482616,0.453110587389,0.0,0.453110587389
 07/12  15:00:00,19.5131564935,2.22648788085,7.38657208941,0.0,4.9500482616,4.9500482616,0.453114433206,0.0,0.453114433206
 07/12  16:00:00,19.6552636513,2.22648788085,7.52867924724,0.0,4.9500482616,4.9500482616,0.453121151121,0.0,0.453121151121
 07/12  17:00:00,14.1590285659,2.22648788085,6.43248706103,0.0,2.750026812,2.750026812,0.45311930987,0.0,0.45311930987
 07/12  18:00:00,11.9241556686,2.22648788085,5.84763025095,0.0,1.6500160872,2.2000214496,0.453109317808,0.0,0.453109317808
 07/12  19:00:00,11.3829981862,2.22648788085,5.30647276854,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/12  20:00:00,11.8513150671,2.22648788085,4.40562834514,0.0,1.1000107248,2.2000214496,0.453104080929,0.0,0.453104080929
 07/12  21:00:00,11.7440442783,2.22648788085,3.914524223,0.0,1.1000107248,2.2000214496,0.453090286069,0.0,0.453090286069
 07/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074158127,0.0,0.453074158127
 07/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057843332,0.0,0.453057843332
 07/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077236118,0.0,0.453077236118
 07/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062219662,0.0,0.453062219662
 07/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308920082,0.0,0.45308920082
 07/13  06:00:00,8.97556845404,2.22648788085,3.99905376118,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/13  07:00:00,9.79311916895,2.22648788085,3.7165937513,0.0,1.6500160872,2.2000214496,0.453088193514,0.0,0.453088193514
 07/13  08:00:00,18.178849052,2.22648788085,6.05226464798,0.0,4.9500482616,4.9500482616,0.453122051142,0.0,0.453122051142
 07/13  09:00:00,18.9895595661,2.22648788085,6.86297516206,0.0,4.9500482616,4.9500482616,0.453130781473,0.0,0.453130781473
 07/13  10:00:00,19.245448092,2.22648788085,7.11886368794,0.0,4.9500482616,4.9500482616,0.453136101821,0.0,0.453136101821
 07/13  11:00:00,19.4611585542,2.22648788085,7.33457415014,0.0,4.9500482616,4.9500482616,0.453143388548,0.0,0.453143388548
 07/13  12:00:00,18.7650989367,2.22648788085,7.18851989506,0.0,4.9500482616,4.4000428992,0.453134909109,0.0,0.453134909109
 07/13  13:00:00,19.8195824697,2.22648788085,7.69299806563,0.0,4.9500482616,4.9500482616,0.453148767995,0.0,0.453148767995
 07/13  14:00:00,20.002960107,2.22648788085,7.87637570296,0.0,4.9500482616,4.9500482616,0.453111320981,0.0,0.453111320981
 07/13  15:00:00,20.1295063536,2.22648788085,8.00292194958,0.0,4.9500482616,4.9500482616,0.453116849969,0.0,0.453116849969
 07/13  16:00:00,20.260834523,2.22648788085,8.13425011895,0.0,4.9500482616,4.9500482616,0.453142090498,0.0,0.453142090498
 07/13  17:00:00,14.8046005998,2.22648788085,7.07805909492,0.0,2.750026812,2.750026812,0.453117367343,0.0,0.453117367343
 07/13  18:00:00,12.4511806125,2.22648788085,6.37465519481,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/13  19:00:00,11.959503528,2.22648788085,5.88297811032,0.0,1.6500160872,2.2000214496,0.453098700051,0.0,0.453098700051
 07/13  20:00:00,12.5924098508,2.22648788085,5.14672312885,0.0,1.1000107248,2.2000214496,0.453100063554,0.0,0.453100063554
 07/13  21:00:00,12.3900566529,2.22648788085,4.56053659761,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087081615,0.0,0.453087081615
 07/13  23:00:00,4.90107861128,0.0683718926414,0.054682587834,0.0,0.2750026812,2.2000214496,0.453084051202,0.0,0.453084051202
 07/13  24:00:00,5.24039637321,0.273487570566,0.188884671839,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  01:00:00,5.23543339853,0.273487570566,0.183921697156,0.0,0.2750026812,2.2000214496,0.45308620763,0.0,0.45308620763
 07/14  02:00:00,5.11719051336,0.205115677924,0.13405070463,0.0,0.2750026812,2.2000214496,0.453052405157,0.0,0.453052405157
 07/14  03:00:00,5.11010293709,0.205115677924,0.126963128357,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  04:00:00,5.11103900374,0.205115677924,0.127899195011,0.0,0.2750026812,2.2000214496,0.453071767338,0.0,0.453071767338
 07/14  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066908837,0.0,0.453066908837
 07/14  06:00:00,10.0625908464,2.22648788085,5.08607615355,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/14  07:00:00,10.8846681819,2.22648788085,4.80814276424,0.0,1.6500160872,2.2000214496,0.453106587147,0.0,0.453106587147
 07/14  08:00:00,19.0038941275,2.22648788085,6.87730972349,0.0,4.9500482616,4.9500482616,0.453124787361,0.0,0.453124787361
 07/14  09:00:00,19.5698811151,2.22648788085,7.44329671101,0.0,4.9500482616,4.9500482616,0.453135404602,0.0,0.453135404602
 07/14  10:00:00,19.8306670088,2.22648788085,7.70408260476,0.0,4.9500482616,4.9500482616,0.453128061492,0.0,0.453128061492
 07/14  11:00:00,19.8841048331,2.22648788085,7.75752042902,0.0,4.9500482616,4.9500482616,0.453146327936,0.0,0.453146327936
 07/14  12:00:00,19.0359272686,2.22648788085,7.45934822692,0.0,4.9500482616,4.4000428992,0.453156499428,0.0,0.453156499428
 07/14  13:00:00,20.1769245042,2.22648788085,8.05034010014,0.0,4.9500482616,4.9500482616,0.453107808772,0.0,0.453107808772
 07/14  14:00:00,20.5252762344,2.22648788085,8.39869183036,0.0,4.9500482616,4.9500482616,0.453110460785,0.0,0.453110460785
 07/14  15:00:00,20.7935973006,2.22648788085,8.66701289652,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/14  16:00:00,20.6836621508,2.22648788085,8.55707774679,0.0,4.9500482616,4.9500482616,0.453118791713,0.0,0.453118791713
 07/14  17:00:00,14.826195057,2.22648788085,7.09965355214,0.0,2.750026812,2.750026812,0.453116716024,0.0,0.453116716024
 07/14  18:00:00,11.6295340744,2.22648788085,5.55300865671,0.0,1.6500160872,2.2000214496,0.453109567345,0.0,0.453109567345
 07/14  19:00:00,10.9403908447,2.22648788085,4.86386542709,0.0,1.6500160872,2.2000214496,0.453099118601,0.0,0.453099118601
 07/14  20:00:00,11.7963307276,2.22648788085,4.35064400572,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/14  21:00:00,11.7697373847,2.22648788085,3.94021732941,0.0,1.1000107248,2.2000214496,0.453098941833,0.0,0.453098941833
 07/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071160251,0.0,0.453071160251
 07/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054792985,0.0,0.453054792985
 07/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074117216,0.0,0.453074117216
 07/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058999045,0.0,0.453058999045
 07/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078285299,0.0,0.453078285299
 07/15  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  06:00:00,9.16256048601,2.22648788085,4.18604579315,0.0,0.5500053624,2.2000214496,0.453076679122,0.0,0.453076679122
 07/15  07:00:00,8.3185615823,2.22648788085,3.34204688945,0.0,0.5500053624,2.2000214496,0.453096409658,0.0,0.453096409658
 07/15  08:00:00,10.5834271261,2.22648788085,3.95689634602,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/15  09:00:00,11.1377702657,2.22648788085,4.51123948563,0.0,1.6500160872,2.750026812,0.453110299568,0.0,0.453110299568
 07/15  10:00:00,11.7203769445,2.22648788085,5.09384616445,0.0,1.6500160872,2.750026812,0.453101594738,0.0,0.453101594738
 07/15  11:00:00,12.1617551701,2.22648788085,5.53522439008,0.0,1.6500160872,2.750026812,0.453110165059,0.0,0.453110165059
 07/15  12:00:00,10.5285207064,2.22648788085,5.55200601357,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/15  13:00:00,10.5324196238,2.22648788085,5.55590493095,0.0,0.8250080436,1.9250187684,0.45309953917,0.0,0.45309953917
 07/15  14:00:00,10.4561232333,2.22648788085,5.47960854044,0.0,0.8250080436,1.9250187684,0.453089287493,0.0,0.453089287493
 07/15  15:00:00,10.3109120032,2.22648788085,5.33439731038,0.0,0.8250080436,1.9250187684,0.453087659343,0.0,0.453087659343
 07/15  16:00:00,10.4016893209,2.22648788085,5.42517462808,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/15  17:00:00,9.41396435057,2.22648788085,5.26245770132,0.0,0.2750026812,1.6500160872,0.453088469627,0.0,0.453088469627
 07/15  18:00:00,2.35035484388,0.222208651084,0.203127424395,0.0,0.2750026812,1.6500160872,0.453087260539,0.0,0.453087260539
 07/15  19:00:00,2.52415252576,0.341859463207,0.257274294153,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  20:00:00,4.20029750321,0.227906308805,0.128205759336,0.0,0.2750026812,1.6500160872,0.453089088625,0.0,0.453089088625
 07/15  21:00:00,4.67456858758,0.273487570566,0.173062248615,0.0,0.2750026812,1.6500160872,0.453079575737,0.0,0.453079575737
 07/15  22:00:00,4.59428905622,0.239301624245,0.126968663571,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  23:00:00,4.55096261703,0.205115677924,0.117828170704,0.0,0.2750026812,1.6500160872,0.453077939133,0.0,0.453077939133
 07/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  01:00:00,4.55086579217,0.205115677924,0.117731345842,0.0,0.2750026812,1.6500160872,0.453078994502,0.0,0.453078994502
 07/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075079897,0.0,0.453075079897
 07/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055944231,0.0,0.453055944231
 07/16  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080948656,0.0,0.453080948656
 07/16  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  07:00:00,2.70010142578,0.406709148876,0.368373508498,0.0,0.2750026812,1.6500160872,0.453084235133,0.0,0.453084235133
 07/16  08:00:00,2.93943683832,0.51465386688,0.499764203039,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  09:00:00,3.82826700735,0.921190512252,0.982057726698,0.0,0.2750026812,1.6500160872,0.453085079625,0.0,0.453085079625
 07/16  10:00:00,4.3048455193,1.1736628549,1.20616389599,0.0,0.2750026812,1.6500160872,0.453084646901,0.0,0.453084646901
 07/16  11:00:00,4.4425764259,1.24268267315,1.27487498435,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  12:00:00,4.52702424341,1.27520555994,1.32679991507,0.0,0.2750026812,1.6500160872,0.453089601737,0.0,0.453089601737
 07/16  13:00:00,4.57439404997,1.26714236389,1.38223291768,0.0,0.2750026812,1.6500160872,0.453090419728,0.0,0.453090419728
 07/16  14:00:00,4.61535932894,1.27520555994,1.4151350006,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  15:00:00,4.75394071913,1.26714236389,1.56177958683,0.0,0.2750026812,1.6500160872,0.453085918278,0.0,0.453085918278
 07/16  16:00:00,4.83064627974,1.27520555994,1.6304219514,0.0,0.2750026812,1.6500160872,0.453084968964,0.0,0.453084968964
 07/16  17:00:00,4.83365524592,1.26714236389,1.64149411362,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  18:00:00,4.72829511271,1.27520555994,1.52807078437,0.0,0.2750026812,1.6500160872,0.453081297367,0.0,0.453081297367
 07/16  19:00:00,4.53390585124,1.26714236389,1.34174471894,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  20:00:00,6.07737294025,1.22678117682,1.00640632836,0.0,0.2750026812,1.6500160872,0.453082106471,0.0,0.453082106471
 07/16  21:00:00,6.25536415318,1.1578162531,0.869529131669,0.0,0.2750026812,1.6500160872,0.4530853671,0.0,0.4530853671
 07/16  22:00:00,5.88119004267,0.960199570502,0.692971703762,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  23:00:00,5.9656612422,1.04923263987,0.688409833922,0.0,0.2750026812,1.6500160872,0.453076634482,0.0,0.453076634482
 07/16  24:00:00,5.05127346952,0.514420782871,0.308833918242,0.0,0.2750026812,1.6500160872,0.453056114723,0.0,0.453056114723
 07/17  01:00:00,5.78049950442,0.617211705842,0.385263667771,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  02:00:00,5.60609769151,0.514420782871,0.313652777831,0.0,0.2750026812,2.2000214496,0.453076914764,0.0,0.453076914764
 07/17  03:00:00,5.76483309469,0.617211705842,0.369597258042,0.0,0.2750026812,2.2000214496,0.453078971392,0.0,0.453078971392
 07/17  04:00:00,5.63492454959,0.548839813201,0.308060605584,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  05:00:00,4.99159813889,0.205115677924,0.117288982293,0.0,0.5500053624,2.2000214496,0.453087078972,0.0,0.453087078972
 07/17  06:00:00,9.83723636957,2.22648788085,4.86072167672,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/17  07:00:00,10.5556598197,2.22648788085,4.47913440202,0.0,1.6500160872,2.2000214496,0.453085683264,0.0,0.453085683264
 07/17  08:00:00,18.2788070872,2.22648788085,6.15222268312,0.0,4.9500482616,4.9500482616,0.453128944007,0.0,0.453128944007
 07/17  09:00:00,18.8331112382,2.22648788085,6.70652683415,0.0,4.9500482616,4.9500482616,0.453126129577,0.0,0.453126129577
 07/17  10:00:00,19.089033738,2.22648788085,6.96244933396,0.0,4.9500482616,4.9500482616,0.453130394463,0.0,0.453130394463
