Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/17  11:00:00,19.0720576854,2.22648788085,6.94547328138,0.0,4.9500482616,4.9500482616,0.453145803086,0.0,0.453145803086
 07/17  12:00:00,18.3739462258,2.22648788085,6.79736718416,0.0,4.9500482616,4.4000428992,0.453157282405,0.0,0.453157282405
 07/17  13:00:00,19.5168577771,2.22648788085,7.39027337304,0.0,4.9500482616,4.9500482616,0.453139383066,0.0,0.453139383066
 07/17  14:00:00,19.5930280035,2.22648788085,7.46644359943,0.0,4.9500482616,4.9500482616,0.453127002731,0.0,0.453127002731
 07/17  15:00:00,19.7524399751,2.22648788085,7.62585557101,0.0,4.9500482616,4.9500482616,0.453105554562,0.0,0.453105554562
 07/17  16:00:00,19.4778618938,2.22648788085,7.35127748976,0.0,4.9500482616,4.9500482616,0.453129422035,0.0,0.453129422035
 07/17  17:00:00,13.440711829,2.22648788085,5.71417032415,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/17  18:00:00,10.9180700184,2.22648788085,4.84154460071,0.0,1.6500160872,2.2000214496,0.453114413294,0.0,0.453114413294
 07/17  19:00:00,10.4526294346,2.22648788085,4.37610401695,0.0,1.6500160872,2.2000214496,0.453095055025,0.0,0.453095055025
 07/17  20:00:00,11.5288626148,2.22648788085,3.69934255955,0.0,1.1000107248,2.2000214496,0.453096154172,0.0,0.453096154172
 07/17  21:00:00,11.1150222094,2.22648788085,3.28550215415,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085745913,0.0,0.453085745913
 07/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068566938,0.0,0.453068566938
 07/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053330354,0.0,0.453053330354
 07/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072515184,0.0,0.453072515184
 07/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057267436,0.0,0.453057267436
 07/18  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/18  06:00:00,8.29037890252,2.22648788085,3.31386420966,0.0,0.5500053624,2.2000214496,0.453089569049,0.0,0.453089569049
 07/18  07:00:00,8.99240358924,2.22648788085,2.91587817158,0.0,1.6500160872,2.2000214496,0.453097662862,0.0,0.453097662862
 07/18  08:00:00,16.6022846193,2.22648788085,4.47570021521,0.0,4.9500482616,4.9500482616,0.453128049402,0.0,0.453128049402
 07/18  09:00:00,17.1507498083,2.22648788085,5.0241654042,0.0,4.9500482616,4.9500482616,0.453127637919,0.0,0.453127637919
 07/18  10:00:00,17.2694122364,2.22648788085,5.14282783232,0.0,4.9500482616,4.9500482616,0.453135298166,0.0,0.453135298166
 07/18  11:00:00,17.2127661926,2.22648788085,5.08618178858,0.0,4.9500482616,4.9500482616,0.453135034653,0.0,0.453135034653
 07/18  12:00:00,16.4926389112,2.22648788085,4.91605986955,0.0,4.9500482616,4.4000428992,0.453134778037,0.0,0.453134778037
 07/18  13:00:00,17.5125641037,2.22648788085,5.38597969961,0.0,4.9500482616,4.9500482616,0.453145406753,0.0,0.453145406753
 07/18  14:00:00,17.6898468149,2.22648788085,5.56326241084,0.0,4.9500482616,4.9500482616,0.453087403522,0.0,0.453087403522
 07/18  15:00:00,17.9813327024,2.22648788085,5.85474829834,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/18  16:00:00,18.133572486,2.22648788085,6.00698808195,0.0,4.9500482616,4.9500482616,0.453126990794,0.0,0.453126990794
 07/18  17:00:00,12.6966297668,2.22648788085,4.97008826195,0.0,2.750026812,2.750026812,0.453116265568,0.0,0.453116265568
 07/18  18:00:00,10.3906382847,2.22648788085,4.31411286704,0.0,1.6500160872,2.2000214496,0.453105101982,0.0,0.453105101982
 07/18  19:00:00,9.82022348315,2.22648788085,3.74369806549,0.0,1.6500160872,2.2000214496,0.453103164457,0.0,0.453103164457
 07/18  20:00:00,10.7477640464,2.22648788085,2.91824399113,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/18  21:00:00,10.2814278871,2.22648788085,2.45190783181,0.0,1.1000107248,2.2000214496,0.453094002417,0.0,0.453094002417
 07/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079752903,0.0,0.453079752903
 07/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063085378,0.0,0.453063085378
 07/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082148359,0.0,0.453082148359
 07/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066898851,0.0,0.453066898851
 07/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088136196,0.0,0.453088136196
 07/19  06:00:00,7.34948349366,2.22648788085,2.3729688008,0.0,0.5500053624,2.2000214496,0.453083636122,0.0,0.453083636122
 07/19  07:00:00,8.30778438524,2.22648788085,2.23125896758,0.0,1.6500160872,2.2000214496,0.453108518331,0.0,0.453108518331
 07/19  08:00:00,16.1963785966,2.22648788085,4.0697941925,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/19  09:00:00,16.8374239055,2.22648788085,4.71083950148,0.0,4.9500482616,4.9500482616,0.453125683349,0.0,0.453125683349
 07/19  10:00:00,17.1411285918,2.22648788085,5.01454418772,0.0,4.9500482616,4.9500482616,0.453127036151,0.0,0.453127036151
 07/19  11:00:00,17.2354957231,2.22648788085,5.10891131907,0.0,4.9500482616,4.9500482616,0.45313773308,0.0,0.45313773308
 07/19  12:00:00,16.4976329586,2.22648788085,4.9210539169,0.0,4.9500482616,4.4000428992,0.453159095977,0.0,0.453159095977
 07/19  13:00:00,17.4968773668,2.22648788085,5.37029296274,0.0,4.9500482616,4.9500482616,0.453135001793,0.0,0.453135001793
 07/19  14:00:00,17.6215307016,2.22648788085,5.49494629759,0.0,4.9500482616,4.9500482616,0.453115040194,0.0,0.453115040194
 07/19  15:00:00,17.8154839858,2.22648788085,5.68889958174,0.0,4.9500482616,4.9500482616,0.4531172707,0.0,0.4531172707
 07/19  16:00:00,18.0128762446,2.22648788085,5.8862918405,0.0,4.9500482616,4.9500482616,0.453131556387,0.0,0.453131556387
 07/19  17:00:00,12.5837209957,2.22648788085,4.8571794908,0.0,2.750026812,2.750026812,0.453111334001,0.0,0.453111334001
 07/19  18:00:00,10.1761670937,2.22648788085,4.09964167605,0.0,1.6500160872,2.2000214496,0.453107764106,0.0,0.453107764106
 07/19  19:00:00,9.73813840701,2.22648788085,3.66161298935,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/19  20:00:00,10.6871848487,2.22648788085,2.85766479346,0.0,1.1000107248,2.2000214496,0.453101675827,0.0,0.453101675827
 07/19  21:00:00,10.1368415709,2.22648788085,2.30732151567,0.0,1.1000107248,2.2000214496,0.453087760208,0.0,0.453087760208
 07/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070949502,0.0,0.453070949502
 07/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054398508,0.0,0.453054398508
 07/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073482918,0.0,0.453073482918
 07/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058163899,0.0,0.453058163899
 07/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084722293,0.0,0.453084722293
 07/20  06:00:00,7.20704906406,2.22648788085,2.2305343712,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/20  07:00:00,8.32688555428,2.22648788085,2.25036013662,0.0,1.6500160872,2.2000214496,0.4530965175,0.0,0.4530965175
 07/20  08:00:00,16.2273420911,2.22648788085,4.10075768701,0.0,4.9500482616,4.9500482616,0.453125578754,0.0,0.453125578754
 07/20  09:00:00,16.8591543368,2.22648788085,4.73256993277,0.0,4.9500482616,4.9500482616,0.453129936997,0.0,0.453129936997
 07/20  10:00:00,17.270483088,2.22648788085,5.14389868392,0.0,4.9500482616,4.9500482616,0.453125650213,0.0,0.453125650213
 07/20  11:00:00,17.3911327054,2.22648788085,5.26454830136,0.0,4.9500482616,4.9500482616,0.453101770982,0.0,0.453101770982
 07/20  12:00:00,16.5317739722,2.22648788085,4.95519493054,0.0,4.9500482616,4.4000428992,0.453151267769,0.0,0.453151267769
 07/20  13:00:00,17.7708457815,2.22648788085,5.64426137743,0.0,4.9500482616,4.9500482616,0.453133331862,0.0,0.453133331862
 07/20  14:00:00,18.1468730036,2.22648788085,6.02028859956,0.0,4.9500482616,4.9500482616,0.453093591404,0.0,0.453093591404
 07/20  15:00:00,18.338609977,2.22648788085,6.21202557293,0.0,4.9500482616,4.9500482616,0.453113973048,0.0,0.453113973048
 07/20  16:00:00,18.1732081466,2.22648788085,6.04662374257,0.0,4.9500482616,4.9500482616,0.453138670432,0.0,0.453138670432
 07/20  17:00:00,12.1301857676,2.22648788085,4.40364426274,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/20  18:00:00,9.30995847618,2.22648788085,3.23343305852,0.0,1.6500160872,2.2000214496,0.453114300671,0.0,0.453114300671
 07/20  19:00:00,8.94813824869,2.22648788085,2.87161283103,0.0,1.6500160872,2.2000214496,0.453094752688,0.0,0.453094752688
 07/20  20:00:00,10.5319960614,2.22648788085,2.70247600615,0.0,1.1000107248,2.2000214496,0.453084490921,0.0,0.453084490921
 07/20  21:00:00,10.4568749054,2.22648788085,2.62735485017,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075605993,0.0,0.453075605993
 07/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058553179,0.0,0.453058553179
 07/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077601412,0.0,0.453077601412
 07/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306226254,0.0,0.45306226254
 07/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081265067,0.0,0.453081265067
 07/21  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/21  06:00:00,8.43068024046,2.22648788085,3.4541655476,0.0,0.5500053624,2.2000214496,0.453078212439,0.0,0.453078212439
 07/21  07:00:00,9.00762145482,2.22648788085,2.93109603716,0.0,1.6500160872,2.2000214496,0.453100168247,0.0,0.453100168247
 07/21  08:00:00,16.7659700006,2.22648788085,4.63938559656,0.0,4.9500482616,4.9500482616,0.453125976837,0.0,0.453125976837
 07/21  09:00:00,17.422142353,2.22648788085,5.2955579489,0.0,4.9500482616,4.9500482616,0.45312515281,0.0,0.45312515281
 07/21  10:00:00,17.9474861331,2.22648788085,5.82090172908,0.0,4.9500482616,4.9500482616,0.453045398917,0.0,0.453045398917
 07/21  11:00:00,18.052922142,2.22648788085,5.92633773794,0.0,4.9500482616,4.9500482616,0.453135155942,0.0,0.453135155942
 07/21  12:00:00,17.2599420695,2.22648788085,5.68336302787,0.0,4.9500482616,4.4000428992,0.453118815745,0.0,0.453118815745
 07/21  13:00:00,18.2965025438,2.22648788085,6.16991813974,0.0,4.9500482616,4.9500482616,0.453128460427,0.0,0.453128460427
 07/21  14:00:00,18.5091726727,2.22648788085,6.38258826866,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/21  15:00:00,18.8160143169,2.22648788085,6.68942991282,0.0,4.9500482616,4.9500482616,0.453119436327,0.0,0.453119436327
 07/21  16:00:00,18.7868406371,2.22648788085,6.66025623301,0.0,4.9500482616,4.9500482616,0.453138984818,0.0,0.453138984818
 07/21  17:00:00,13.3721980932,2.22648788085,5.64565658837,0.0,2.750026812,2.750026812,0.453112702315,0.0,0.453112702315
 07/21  18:00:00,10.8212622134,2.22648788085,4.74473679571,0.0,1.6500160872,2.2000214496,0.453108811222,0.0,0.453108811222
 07/21  19:00:00,10.1763716277,2.22648788085,4.09984621001,0.0,1.6500160872,2.2000214496,0.453094934155,0.0,0.453094934155
 07/21  20:00:00,11.340963651,2.22648788085,3.51144359578,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/21  21:00:00,11.0877740608,2.22648788085,3.25825400554,0.0,1.1000107248,2.2000214496,0.453092662883,0.0,0.453092662883
 07/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060373586,0.0,0.453060373586
 07/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079378815,0.0,0.453079378815
 07/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064018669,0.0,0.453064018669
 07/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082972558,0.0,0.453082972558
 07/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069759441,0.0,0.453069759441
 07/22  06:00:00,8.96434734285,2.22648788085,3.98783264999,0.0,0.5500053624,2.2000214496,0.453065057276,0.0,0.453065057276
 07/22  07:00:00,8.42347124107,2.22648788085,3.44695654821,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/22  08:00:00,11.0302470416,2.22648788085,4.40371626152,0.0,1.6500160872,2.750026812,0.453097463778,0.0,0.453097463778
 07/22  09:00:00,11.5227537841,2.22648788085,4.89622300402,0.0,1.6500160872,2.750026812,0.453097134886,0.0,0.453097134886
 07/22  10:00:00,11.802417317,2.22648788085,5.17588653697,0.0,1.6500160872,2.750026812,0.453105019184,0.0,0.453105019184
 07/22  11:00:00,11.4373610719,2.22648788085,4.81083029186,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/22  12:00:00,8.19219595709,2.22648788085,3.21568126423,0.0,0.8250080436,1.9250187684,0.453107269799,0.0,0.453107269799
 07/22  13:00:00,7.41271498306,2.22648788085,2.4362002902,0.0,0.8250080436,1.9250187684,0.453103781874,0.0,0.453103781874
 07/22  14:00:00,7.83415646541,2.22648788085,2.85764177255,0.0,0.8250080436,1.9250187684,0.453101737097,0.0,0.453101737097
 07/22  15:00:00,8.19253826064,2.22648788085,3.21602356779,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/22  16:00:00,8.80293320314,2.22648788085,3.82641851028,0.0,0.8250080436,1.9250187684,0.453095276097,0.0,0.453095276097
 07/22  17:00:00,8.19064205321,2.22648788085,4.03913540396,0.0,0.2750026812,1.6500160872,0.453076849222,0.0,0.453076849222
 07/22  18:00:00,2.10433189689,0.113953154402,0.0653599740829,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  19:00:00,2.02722733492,0.0683718926414,0.0338366738728,0.0,0.2750026812,1.6500160872,0.453087880158,0.0,0.453087880158
 07/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079684062,0.0,0.453079684062
 07/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307328922,0.0,0.45307328922
 07/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057541732,0.0,0.453057541732
 07/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074501089,0.0,0.453074501089
 07/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055143347,0.0,0.453055143347
 07/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069703389,0.0,0.453069703389
 07/23  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059562777,0.0,0.453059562777
 07/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083460267,0.0,0.453083460267
 07/23  08:00:00,2.43567859715,0.275352242635,0.235307586107,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  09:00:00,2.61004494276,0.344190303294,0.340835871058,0.0,0.2750026812,1.6500160872,0.453082794483,0.0,0.453082794483
 07/23  10:00:00,2.47040289234,0.275352242635,0.270031881299,0.0,0.2750026812,1.6500160872,0.453081268663,0.0,0.453081268663
 07/23  11:00:00,2.5303455415,0.344190303294,0.261136469803,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  12:00:00,2.71386481071,0.434886658799,0.353959383508,0.0,0.2750026812,1.6500160872,0.453083112293,0.0,0.453083112293
 07/23  13:00:00,3.26349358325,0.689571950983,0.648902863863,0.0,0.2750026812,1.6500160872,0.453075937257,0.0,0.453075937257
 07/23  14:00:00,3.78711389637,0.940735052895,0.921360075074,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  15:00:00,2.48820726953,0.342791799242,0.220396701888,0.0,0.2750026812,1.6500160872,0.453081844809,0.0,0.453081844809
 07/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071886114,0.0,0.453071886114
 07/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068159251,0.0,0.453068159251
 07/23  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082649437,0.0,0.453082649437
 07/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073415121,0.0,0.453073415121
 07/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051929603,0.0,0.453051929603
 07/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306721375,0.0,0.45306721375
 07/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086498376,0.0,0.453086498376
 07/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071101896,0.0,0.453071101896
 07/24  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064351851,0.0,0.453064351851
 07/24  06:00:00,7.23054995885,2.22648788085,2.25403526599,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/24  07:00:00,8.06791975487,2.22648788085,1.99139433721,0.0,1.6500160872,2.2000214496,0.453104147376,0.0,0.453104147376
 07/24  08:00:00,15.633028406,2.22648788085,3.50644400195,0.0,4.9500482616,4.9500482616,0.453116099345,0.0,0.453116099345
 07/24  09:00:00,16.2595004127,2.22648788085,4.13291600863,0.0,4.9500482616,4.9500482616,0.453133895668,0.0,0.453133895668
 07/24  10:00:00,16.8353470768,2.22648788085,4.70876267271,0.0,4.9500482616,4.9500482616,0.453129324968,0.0,0.453129324968
 07/24  11:00:00,17.0883882342,2.22648788085,4.96180383011,0.0,4.9500482616,4.9500482616,0.45312394216,0.0,0.45312394216
 07/24  12:00:00,16.262874531,2.22648788085,4.68629548939,0.0,4.9500482616,4.4000428992,0.453147859913,0.0,0.453147859913
 07/24  13:00:00,16.5446026982,2.22648788085,4.41801829418,0.0,4.9500482616,4.9500482616,0.453126977917,0.0,0.453126977917
 07/24  14:00:00,16.1109447638,2.22648788085,3.98436035973,0.0,4.9500482616,4.9500482616,0.45312918442,0.0,0.45312918442
 07/24  15:00:00,16.661992049,2.22648788085,4.53540764493,0.0,4.9500482616,4.9500482616,0.453080226258,0.0,0.453080226258
 07/24  16:00:00,17.2219057579,2.22648788085,5.09532135386,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/24  17:00:00,11.9555808668,2.22648788085,4.22903936197,0.0,2.750026812,2.750026812,0.45312956143,0.0,0.45312956143
 07/24  18:00:00,9.72372344371,2.22648788085,3.64719802605,0.0,1.6500160872,2.2000214496,0.453106263197,0.0,0.453106263197
 07/24  19:00:00,9.24646419787,2.22648788085,3.16993878022,0.0,1.6500160872,2.2000214496,0.453099157909,0.0,0.453099157909
 07/24  20:00:00,10.4308034537,2.22648788085,2.60128339846,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/24  21:00:00,10.2505943843,2.22648788085,2.42107432902,0.0,1.1000107248,2.2000214496,0.453097124687,0.0,0.453097124687
 07/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307961395,0.0,0.45307961395
 07/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062711057,0.0,0.453062711057
 07/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081583297,0.0,0.453081583297
 07/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084812722,0.0,0.453084812722
 07/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084979902,0.0,0.453084979902
 07/25  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/25  06:00:00,7.40083788758,2.22648788085,2.42432319472,0.0,0.5500053624,2.2000214496,0.453081522538,0.0,0.453081522538
 07/25  07:00:00,8.26613207554,2.22648788085,2.18960665788,0.0,1.6500160872,2.2000214496,0.453106325853,0.0,0.453106325853
 07/25  08:00:00,15.9505342848,2.22648788085,3.82394988077,0.0,4.9500482616,4.9500482616,0.453123598074,0.0,0.453123598074
 07/25  09:00:00,16.5400053867,2.22648788085,4.41342098263,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/25  10:00:00,16.8195945242,2.22648788085,4.69301012017,0.0,4.9500482616,4.9500482616,0.453132759201,0.0,0.453132759201
 07/25  11:00:00,17.001079179,2.22648788085,4.87449477496,0.0,4.9500482616,4.9500482616,0.45313971155,0.0,0.45313971155
 07/25  12:00:00,16.3840649935,2.22648788085,4.80748595181,0.0,4.9500482616,4.4000428992,0.453146653249,0.0,0.453146653249
 07/25  13:00:00,17.5132417274,2.22648788085,5.38665732333,0.0,4.9500482616,4.9500482616,0.453133683771,0.0,0.453133683771
 07/25  14:00:00,17.7002614863,2.22648788085,5.57367708229,0.0,4.9500482616,4.9500482616,0.453098942321,0.0,0.453098942321
 07/25  15:00:00,18.0127196577,2.22648788085,5.88613525366,0.0,4.9500482616,4.9500482616,0.453119517742,0.0,0.453119517742
 07/25  16:00:00,18.29380388,2.22648788085,6.16721947595,0.0,4.9500482616,4.9500482616,0.453118094124,0.0,0.453118094124
 07/25  17:00:00,12.9251622574,2.22648788085,5.1986207525,0.0,2.750026812,2.750026812,0.453111586399,0.0,0.453111586399
 07/25  18:00:00,10.5958347706,2.22648788085,4.5193093529,0.0,1.6500160872,2.2000214496,0.453108494925,0.0,0.453108494925
 07/25  19:00:00,10.0205655662,2.22648788085,3.94404014858,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/25  20:00:00,10.8796093263,2.22648788085,3.05008927109,0.0,1.1000107248,2.2000214496,0.453102550668,0.0,0.453102550668
 07/25  21:00:00,10.4910801405,2.22648788085,2.66156008519,0.0,1.1000107248,2.2000214496,0.453090038817,0.0,0.453090038817
 07/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055560016,0.0,0.453055560016
 07/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074461,0.0,0.453074461
 07/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058958604,0.0,0.453058958604
 07/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307781487,0.0,0.45307781487
 07/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068326781,0.0,0.453068326781
 07/26  06:00:00,7.92203473944,2.22648788085,2.94552004658,0.0,0.5500053624,2.2000214496,0.453061330975,0.0,0.453061330975
 07/26  07:00:00,8.45701765203,2.22648788085,2.38049223437,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/26  08:00:00,16.3006924239,2.22648788085,4.17410801982,0.0,4.9500482616,4.9500482616,0.453118835737,0.0,0.453118835737
 07/26  09:00:00,16.9444545689,2.22648788085,4.81787016485,0.0,4.9500482616,4.9500482616,0.453135108156,0.0,0.453135108156
 07/26  10:00:00,17.2143505438,2.22648788085,5.08776613972,0.0,4.9500482616,4.9500482616,0.453129480159,0.0,0.453129480159
 07/26  11:00:00,17.2558916786,2.22648788085,5.1293072745,0.0,4.9500482616,4.9500482616,0.453146146275,0.0,0.453146146275
 07/26  12:00:00,16.2315055234,2.22648788085,4.65492648172,0.0,4.9500482616,4.4000428992,0.45313472978,0.0,0.45313472978
 07/26  13:00:00,17.0925330726,2.22648788085,4.96594866853,0.0,4.9500482616,4.9500482616,0.453146125969,0.0,0.453146125969
 07/26  14:00:00,17.3472259021,2.22648788085,5.22064149801,0.0,4.9500482616,4.9500482616,0.453126756463,0.0,0.453126756463
 07/26  15:00:00,17.468368558,2.22648788085,5.34178415395,0.0,4.9500482616,4.9500482616,0.45310697169,0.0,0.45310697169
 07/26  16:00:00,17.4726679836,2.22648788085,5.34608357957,0.0,4.9500482616,4.9500482616,0.453129854257,0.0,0.453129854257
 07/26  17:00:00,11.9578975853,2.22648788085,4.23135608044,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/26  18:00:00,9.64518343294,2.22648788085,3.56865801528,0.0,1.6500160872,2.2000214496,0.453113150556,0.0,0.453113150556
 07/26  19:00:00,9.29235173475,2.22648788085,3.21582631709,0.0,1.6500160872,2.2000214496,0.453089933461,0.0,0.453089933461
 07/26  20:00:00,10.680781487,2.22648788085,2.85126143179,0.0,1.1000107248,2.2000214496,0.453093248853,0.0,0.453093248853
 07/26  21:00:00,10.5047050605,2.22648788085,2.67518500526,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082785909,0.0,0.453082785909
 07/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084066012,0.0,0.453084066012
 07/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084231869,0.0,0.453084231869
 07/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068719935,0.0,0.453068719935
 07/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053175092,0.0,0.453053175092
 07/27  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/27  06:00:00,7.55307368028,2.22648788085,2.57655898743,0.0,0.5500053624,2.2000214496,0.453084845081,0.0,0.453084845081
 07/27  07:00:00,8.00684837934,2.22648788085,1.93032296168,0.0,1.6500160872,2.2000214496,0.453105825135,0.0,0.453105825135
 07/27  08:00:00,15.7648441659,2.22648788085,3.63825976188,0.0,4.9500482616,4.9500482616,0.453123151431,0.0,0.453123151431
 07/27  09:00:00,16.9171879965,2.22648788085,4.7906035924,0.0,4.9500482616,4.9500482616,0.453129004918,0.0,0.453129004918
 07/27  10:00:00,17.4299489206,2.22648788085,5.3033645165,0.0,4.9500482616,4.9500482616,0.453129744743,0.0,0.453129744743
 07/27  11:00:00,17.5919283531,2.22648788085,5.46534394907,0.0,4.9500482616,4.9500482616,0.453131845462,0.0,0.453131845462
 07/27  12:00:00,16.7874905358,2.22648788085,5.21091149417,0.0,4.9500482616,4.4000428992,0.453150028557,0.0,0.453150028557
 07/27  13:00:00,17.8019154521,2.22648788085,5.67533104808,0.0,4.9500482616,4.9500482616,0.4531271998,0.0,0.4531271998
 07/27  14:00:00,18.13993104,2.22648788085,6.01334663597,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/27  15:00:00,18.4372482075,2.22648788085,6.31066380342,0.0,4.9500482616,4.9500482616,0.453117415274,0.0,0.453117415274
 07/27  16:00:00,18.5413248309,2.22648788085,6.41474042687,0.0,4.9500482616,4.9500482616,0.453135978365,0.0,0.453135978365
 07/27  17:00:00,13.1130151339,2.22648788085,5.38647362907,0.0,2.750026812,2.750026812,0.453108664741,0.0,0.453108664741
 07/27  18:00:00,10.8699959136,2.22648788085,4.79347049594,0.0,1.6500160872,2.2000214496,0.453104060913,0.0,0.453104060913
 07/27  19:00:00,10.1353915015,2.22648788085,4.05886608384,0.0,1.6500160872,2.2000214496,0.453099922754,0.0,0.453099922754
 07/27  20:00:00,11.0221909853,2.22648788085,3.19267093007,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/27  21:00:00,10.7239737969,2.22648788085,2.8944537416,0.0,1.1000107248,2.2000214496,0.453087126398,0.0,0.453087126398
 07/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054805081,0.0,0.453054805081
 07/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073614415,0.0,0.453073614415
 07/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058066763,0.0,0.453058066763
 07/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076874906,0.0,0.453076874906
 07/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063443871,0.0,0.453063443871
 07/28  06:00:00,8.75347551987,2.22648788085,3.77696082701,0.0,0.5500053624,2.2000214496,0.453058475855,0.0,0.453058475855
 07/28  07:00:00,9.05077957557,2.22648788085,2.97425415791,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/28  08:00:00,16.2635168189,2.22648788085,4.13693241483,0.0,4.9500482616,4.9500482616,0.453107604085,0.0,0.453107604085
 07/28  09:00:00,16.3781001589,2.22648788085,4.25151575486,0.0,4.9500482616,4.9500482616,0.453126595441,0.0,0.453126595441
 07/28  10:00:00,16.4418724253,2.22648788085,4.31528802126,0.0,4.9500482616,4.9500482616,0.453130726144,0.0,0.453130726144
 07/28  11:00:00,16.9188697288,2.22648788085,4.79228532477,0.0,4.9500482616,4.9500482616,0.453144503074,0.0,0.453144503074
 07/28  12:00:00,16.5818366566,2.22648788085,5.00525761498,0.0,4.9500482616,4.4000428992,0.453159866816,0.0,0.453159866816
 07/28  13:00:00,17.6220954281,2.22648788085,5.49551102405,0.0,4.9500482616,4.9500482616,0.453155501479,0.0,0.453155501479
 07/28  14:00:00,17.5433713025,2.22648788085,5.4167868984,0.0,4.9500482616,4.9500482616,0.453124627119,0.0,0.453124627119
 07/28  15:00:00,17.7188372799,2.22648788085,5.59225287586,0.0,4.9500482616,4.9500482616,0.45301739354,0.0,0.45301739354
 07/28  16:00:00,17.8102287167,2.22648788085,5.68364431269,0.0,4.9500482616,4.9500482616,0.453134918934,0.0,0.453134918934
 07/28  17:00:00,12.4566232928,2.22648788085,4.73008178794,0.0,2.750026812,2.750026812,0.453113823409,0.0,0.453113823409
 07/28  18:00:00,10.1575783344,2.22648788085,4.08105291672,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/28  19:00:00,9.65919978331,2.22648788085,3.58267436565,0.0,1.6500160872,2.2000214496,0.453106071467,0.0,0.453106071467
 07/28  20:00:00,10.8694834796,2.22648788085,3.03996342439,0.0,1.1000107248,2.2000214496,0.453091924983,0.0,0.453091924983
 07/28  21:00:00,10.5473596708,2.22648788085,2.71783961556,0.0,1.1000107248,2.2000214496,0.453080049631,0.0,0.453080049631
 07/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061024807,0.0,0.453061024807
 07/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307978528,0.0,0.45307978528
 07/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064233867,0.0,0.453064233867
 07/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308297779,0.0,0.45308297779
 07/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076130164,0.0,0.453076130164
 07/29  06:00:00,7.31875500469,2.22648788085,2.34224031183,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/29  07:00:00,7.15151784679,2.22648788085,2.17500315393,0.0,0.5500053624,2.2000214496,0.453094903193,0.0,0.453094903193
 07/29  08:00:00,9.69109101248,2.22648788085,3.06456023242,0.0,1.6500160872,2.750026812,0.453096137957,0.0,0.453096137957
 07/29  09:00:00,10.1912724274,2.22648788085,3.56474164731,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/29  10:00:00,10.4484061718,2.22648788085,3.8218753917,0.0,1.6500160872,2.750026812,0.453103270998,0.0,0.453103270998
 07/29  11:00:00,10.5606805846,2.22648788085,3.93414980454,0.0,1.6500160872,2.750026812,0.453108343685,0.0,0.453108343685
 07/29  12:00:00,8.58350794465,2.22648788085,3.60699325179,0.0,0.8250080436,1.9250187684,0.453069136557,0.0,0.453069136557
 07/29  13:00:00,8.95513596555,2.22648788085,3.97862127269,0.0,0.8250080436,1.9250187684,0.453090018714,0.0,0.453090018714
 07/29  14:00:00,9.43894591782,2.22648788085,4.46243122497,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/29  15:00:00,9.62084291965,2.22648788085,4.64432822679,0.0,0.8250080436,1.9250187684,0.453085523443,0.0,0.453085523443
 07/29  16:00:00,9.67348227771,2.22648788085,4.69696758485,0.0,0.8250080436,1.9250187684,0.45309376732,0.0,0.45309376732
 07/29  17:00:00,8.67355843229,2.22648788085,4.52205178303,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  18:00:00,2.26219049966,0.188022704764,0.149149026495,0.0,0.2750026812,1.6500160872,0.45308515357,0.0,0.45308515357
 07/29  19:00:00,2.5447473287,0.341859463207,0.277869097085,0.0,0.2750026812,1.6500160872,0.453086297524,0.0,0.453086297524
 07/29  20:00:00,4.3329632107,0.0683718926414,0.0365725496589,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082170511,0.0,0.453082170511
 07/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308606529,0.0,0.45308606529
 07/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086046348,0.0,0.453086046348
 07/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066747528,0.0,0.453066747528
 07/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081089118,0.0,0.453081089118
 07/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066084412,0.0,0.453066084412
 07/30  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085362683,0.0,0.453085362683
 07/30  07:00:00,2.64905892232,0.344190303294,0.379849850621,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  08:00:00,2.5788377437,0.275352242635,0.378466732658,0.0,0.2750026812,1.6500160872,0.453087033536,0.0,0.453087033536
 07/30  09:00:00,2.78681927279,0.344190303294,0.517610201095,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  10:00:00,3.10724582802,0.555677002465,0.626550057154,0.0,0.2750026812,1.6500160872,0.453080778489,0.0,0.453080778489
 07/30  11:00:00,3.24973344633,0.655386004662,0.669328673263,0.0,0.2750026812,1.6500160872,0.45308353986,0.0,0.45308353986
 07/30  12:00:00,4.05378629254,1.05080366123,1.07796386291,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  13:00:00,4.3474895931,1.17480577888,1.24766504582,0.0,0.2750026812,1.6500160872,0.453093659476,0.0,0.453093659476
 07/30  14:00:00,4.45162130459,1.21516407619,1.31143846,0.0,0.2750026812,1.6500160872,0.453084932291,0.0,0.453084932291
 07/30  15:00:00,4.67972033468,1.27214954347,1.4825520228,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  16:00:00,4.76701733079,1.27019838035,1.57180018203,0.0,0.2750026812,1.6500160872,0.453082342908,0.0,0.453082342908
 07/30  17:00:00,4.67530796987,1.27214954347,1.47813965799,0.0,0.2750026812,1.6500160872,0.453086861457,0.0,0.453086861457
 07/30  18:00:00,4.58016247867,1.23350884424,1.42163486603,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  19:00:00,4.3389901931,1.21748648808,1.19648493662,0.0,0.2750026812,1.6500160872,0.453085881545,0.0,0.453085881545
 07/30  20:00:00,5.78318290833,0.856858629585,0.698305510337,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  21:00:00,5.40750286852,0.689571950983,0.489912149135,0.0,0.2750026812,1.6500160872,0.45308841689,0.0,0.45308841689
 07/30  22:00:00,5.26107586548,0.617211705842,0.415845391233,0.0,0.2750026812,1.6500160872,0.45307932909,0.0,0.45307932909
 07/30  23:00:00,5.07716012994,0.514420782871,0.334720578666,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  24:00:00,5.28270193091,0.651630736172,0.403052426338,0.0,0.2750026812,1.6500160872,0.453075326547,0.0,0.453075326547
 07/31  01:00:00,5.53067881479,0.480001752542,0.272652931445,0.0,0.2750026812,2.2000214496,0.453077219847,0.0,0.453077219847
 07/31  02:00:00,5.64808512017,0.548839813201,0.321221176165,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/31  03:00:00,5.30750414422,0.342325631224,0.187154382191,0.0,0.2750026812,2.2000214496,0.453077431107,0.0,0.453077431107
 07/31  04:00:00,4.99511877775,0.136743785283,0.0803508616585,0.0,0.2750026812,2.2000214496,0.453061823268,0.0,0.453061823268
 07/31  05:00:00,5.15603352975,0.0683718926414,0.0346348251086,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/31  06:00:00,9.61628873359,2.22648788085,4.63977404073,0.0,0.5500053624,2.2000214496,0.453058004112,0.0,0.453058004112
 07/31  07:00:00,10.2598335078,2.22648788085,4.18330809017,0.0,1.6500160872,2.2000214496,0.453100356405,0.0,0.453100356405
 07/31  08:00:00,18.2572883613,2.22648788085,6.13070395726,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/31  09:00:00,18.8627237489,2.22648788085,6.73613934489,0.0,4.9500482616,4.9500482616,0.453132685126,0.0,0.453132685126
 07/31  10:00:00,19.305537807,2.22648788085,7.17895340292,0.0,4.9500482616,4.9500482616,0.453132014345,0.0,0.453132014345
 07/31  11:00:00,19.3815634268,2.22648788085,7.2549790227,0.0,4.9500482616,4.9500482616,0.453140457991,0.0,0.453140457991
 07/31  12:00:00,18.4435506597,2.22648788085,6.86697161806,0.0,4.9500482616,4.4000428992,0.453148681104,0.0,0.453148681104
 07/31  13:00:00,19.3979167304,2.22648788085,7.27133232639,0.0,4.9500482616,4.9500482616,0.453152708718,0.0,0.453152708718
 07/31  14:00:00,19.4730704192,2.22648788085,7.34648601518,0.0,4.9500482616,4.9500482616,0.453110911975,0.0,0.453110911975
 07/31  15:00:00,19.7090672293,2.22648788085,7.58248282526,0.0,4.9500482616,4.9500482616,0.453112680248,0.0,0.453112680248
 07/31  16:00:00,19.8999239807,2.22648788085,7.77333957669,0.0,4.9500482616,4.9500482616,0.453141664553,0.0,0.453141664553
 07/31  17:00:00,14.2045333408,2.22648788085,6.47799183591,0.0,2.750026812,2.750026812,0.453113187439,0.0,0.453113187439
 07/31  18:00:00,11.5674417313,2.22648788085,5.49091631368,0.0,1.6500160872,2.2000214496,0.453107785263,0.0,0.453107785263
 07/31  19:00:00,11.3936779244,2.22648788085,4.93331917338,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/31  20:00:00,12.0278500088,2.22648788085,4.19832995356,0.0,1.1000107248,2.2000214496,0.45310036304,0.0,0.45310036304
 07/31  21:00:00,11.5846194493,2.22648788085,3.75509939403,0.0,1.1000107248,2.2000214496,0.453075241502,0.0,0.453075241502
 07/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076095827,0.0,0.453076095827
 07/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077700537,0.0,0.453077700537
 08/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060663986,0.0,0.453060663986
 08/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080859497,0.0,0.453080859497
 08/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307110484,0.0,0.45307110484
 08/01  06:00:00,7.52790164877,2.22648788085,2.55138695592,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/01  07:00:00,8.26838420846,2.22648788085,2.1918587908,0.0,1.6500160872,2.2000214496,0.453102943375,0.0,0.453102943375
 08/01  08:00:00,15.9432541756,2.22648788085,3.81666977151,0.0,4.9500482616,4.9500482616,0.453129336769,0.0,0.453129336769
 08/01  09:00:00,16.7013925138,2.22648788085,4.57480810973,0.0,4.9500482616,4.9500482616,0.453134803933,0.0,0.453134803933
 08/01  10:00:00,17.0280907351,2.22648788085,4.90150633106,0.0,4.9500482616,4.9500482616,0.453131403839,0.0,0.453131403839
 08/01  11:00:00,16.9574331069,2.22648788085,4.83084870289,0.0,4.9500482616,4.9500482616,0.453136393639,0.0,0.453136393639
 08/01  12:00:00,16.1667199361,2.22648788085,4.59014089448,0.0,4.9500482616,4.4000428992,0.453156105438,0.0,0.453156105438
 08/01  13:00:00,17.144076574,2.22648788085,5.01749216998,0.0,4.9500482616,4.9500482616,0.453135653569,0.0,0.453135653569
 08/01  14:00:00,17.2553055898,2.22648788085,5.12872118572,0.0,4.9500482616,4.9500482616,0.453115350275,0.0,0.453115350275
 08/01  15:00:00,17.5075912619,2.22648788085,5.38100685787,0.0,4.9500482616,4.9500482616,0.453114697945,0.0,0.453114697945
 08/01  16:00:00,17.6832095897,2.22648788085,5.55662518561,0.0,4.9500482616,4.9500482616,0.45314202756,0.0,0.45314202756
 08/01  17:00:00,12.2582267712,2.22648788085,4.5316852663,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/01  18:00:00,9.73723812084,2.22648788085,3.66071270319,0.0,1.6500160872,2.2000214496,0.453111201392,0.0,0.453111201392
 08/01  19:00:00,9.54230748716,2.22648788085,3.08194873617,0.0,1.6500160872,2.2000214496,0.453101256988,0.0,0.453101256988
 08/01  20:00:00,10.3226995324,2.22648788085,2.49317947715,0.0,1.1000107248,2.2000214496,0.453091987804,0.0,0.453091987804
 08/01  21:00:00,9.90271362667,2.22648788085,2.07319357142,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075515809,0.0,0.453075515809
 08/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077021641,0.0,0.453077021641
 08/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077150839,0.0,0.453077150839
 08/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061522574,0.0,0.453061522574
 08/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080206528,0.0,0.453080206528
 08/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/02  06:00:00,6.80158832284,2.22648788085,1.82507362998,0.0,0.5500053624,2.2000214496,0.453075685666,0.0,0.453075685666
 08/02  07:00:00,7.7482157907,2.22648788085,1.67169037304,0.0,1.6500160872,2.2000214496,0.453104734858,0.0,0.453104734858
 08/02  08:00:00,15.7233122351,2.22648788085,3.59672783108,0.0,4.9500482616,4.9500482616,0.453125552322,0.0,0.453125552322
 08/02  09:00:00,16.4872111331,2.22648788085,4.36062672908,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/02  10:00:00,16.7363826669,2.22648788085,4.60979826288,0.0,4.9500482616,4.9500482616,0.45313477516,0.0,0.45313477516
 08/02  11:00:00,16.6591480052,2.22648788085,4.53256360113,0.0,4.9500482616,4.9500482616,0.453143524939,0.0,0.453143524939
 08/02  12:00:00,15.9136964249,2.22648788085,4.33711738321,0.0,4.9500482616,4.4000428992,0.453151602625,0.0,0.453151602625
 08/02  13:00:00,16.9015790098,2.22648788085,4.77499460572,0.0,4.9500482616,4.9500482616,0.453130249656,0.0,0.453130249656
 08/02  14:00:00,17.0652063372,2.22648788085,4.93862193317,0.0,4.9500482616,4.9500482616,0.453122429771,0.0,0.453122429771
 08/02  15:00:00,17.3257729753,2.22648788085,5.19918857126,0.0,4.9500482616,4.9500482616,0.453116487954,0.0,0.453116487954
 08/02  16:00:00,17.4557343735,2.22648788085,5.32914996949,0.0,4.9500482616,4.9500482616,0.453140858209,0.0,0.453140858209
 08/02  17:00:00,12.088480879,2.22648788085,4.36193937419,0.0,2.750026812,2.750026812,0.453117356039,0.0,0.453117356039
 08/02  18:00:00,9.74188317606,2.22648788085,3.6653577584,0.0,1.6500160872,2.2000214496,0.453104907915,0.0,0.453104907915
 08/02  19:00:00,9.5905988218,2.22648788085,3.13024007081,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/02  20:00:00,10.2335462416,2.22648788085,2.40402618637,0.0,1.1000107248,2.2000214496,0.453101091139,0.0,0.453101091139
 08/02  21:00:00,9.87749782763,2.22648788085,2.04797777237,0.0,1.1000107248,2.2000214496,0.453091213433,0.0,0.453091213433
 08/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073894832,0.0,0.453073894832
 08/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058246093,0.0,0.453058246093
 08/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076937531,0.0,0.453076937531
 08/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061295533,0.0,0.453061295533
 08/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085979295,0.0,0.453085979295
 08/03  06:00:00,7.26502659665,2.22648788085,2.2885119038,0.0,0.5500053624,2.2000214496,0.453080139607,0.0,0.453080139607
 08/03  07:00:00,8.33839718363,2.22648788085,2.26187176597,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  08:00:00,16.2230809567,2.22648788085,4.09649655266,0.0,4.9500482616,4.9500482616,0.453120551276,0.0,0.453120551276
 08/03  09:00:00,16.8617159943,2.22648788085,4.73513159023,0.0,4.9500482616,4.9500482616,0.453125843979,0.0,0.453125843979
 08/03  10:00:00,17.0434254713,2.22648788085,4.91684106724,0.0,4.9500482616,4.9500482616,0.453135051731,0.0,0.453135051731
 08/03  11:00:00,17.2284452501,2.22648788085,5.10186084602,0.0,4.9500482616,4.9500482616,0.453147511526,0.0,0.453147511526
 08/03  12:00:00,16.6861120944,2.22648788085,5.10953305276,0.0,4.9500482616,4.4000428992,0.453148570152,0.0,0.453148570152
 08/03  13:00:00,17.6510064277,2.22648788085,5.52442202368,0.0,4.9500482616,4.9500482616,0.453098931925,0.0,0.453098931925
 08/03  14:00:00,17.8885039316,2.22648788085,5.76191952756,0.0,4.9500482616,4.9500482616,0.453117895034,0.0,0.453117895034
 08/03  15:00:00,18.185070134,2.22648788085,6.0584857299,0.0,4.9500482616,4.9500482616,0.453117453868,0.0,0.453117453868
 08/03  16:00:00,18.382838787,2.22648788085,6.2562543829,0.0,4.9500482616,4.9500482616,0.453139619756,0.0,0.453139619756
 08/03  17:00:00,12.8105179876,2.22648788085,5.08397648272,0.0,2.750026812,2.750026812,0.453112479265,0.0,0.453112479265
 08/03  18:00:00,10.3812931534,2.22648788085,4.30476773576,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  19:00:00,9.98724422959,2.22648788085,3.5268854786,0.0,1.6500160872,2.2000214496,0.453096019823,0.0,0.453096019823
 08/03  20:00:00,10.7837666386,2.22648788085,2.95424658339,0.0,1.1000107248,2.2000214496,0.453101599857,0.0,0.453101599857
 08/03  21:00:00,10.478812743,2.22648788085,2.64929268779,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084378869,0.0,0.453084378869
 08/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072729525,0.0,0.453072729525
 08/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057067553,0.0,0.453057067553
 08/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307575339,0.0,0.45307575339
 08/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060095657,0.0,0.453060095657
 08/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  06:00:00,8.15805029427,2.22648788085,3.18153560141,0.0,0.5500053624,2.2000214496,0.453091175212,0.0,0.453091175212
 08/04  07:00:00,8.99661594876,2.22648788085,2.92009053111,0.0,1.6500160872,2.2000214496,0.453098673707,0.0,0.453098673707
 08/04  08:00:00,16.8106393086,2.22648788085,4.68405490454,0.0,4.9500482616,4.9500482616,0.45312658473,0.0,0.45312658473
