Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/04  09:00:00,17.5283401563,2.22648788085,5.40175575225,0.0,4.9500482616,4.9500482616,0.453134074318,0.0,0.453134074318
 08/04  10:00:00,18.0527974883,2.22648788085,5.92621308422,0.0,4.9500482616,4.9500482616,0.453128637479,0.0,0.453128637479
 08/04  11:00:00,18.3541201265,2.22648788085,6.2275357224,0.0,4.9500482616,4.9500482616,0.453135032599,0.0,0.453135032599
 08/04  12:00:00,17.5315538391,2.22648788085,5.95497479744,0.0,4.9500482616,4.4000428992,0.453152080182,0.0,0.453152080182
 08/04  13:00:00,18.5584406919,2.22648788085,6.43185628789,0.0,4.9500482616,4.9500482616,0.453129186778,0.0,0.453129186778
 08/04  14:00:00,18.7209129105,2.22648788085,6.5943285064,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/04  15:00:00,18.8332699727,2.22648788085,6.70668556862,0.0,4.9500482616,4.9500482616,0.453117822071,0.0,0.453117822071
 08/04  16:00:00,18.9245223283,2.22648788085,6.79793792425,0.0,4.9500482616,4.9500482616,0.453135406163,0.0,0.453135406163
 08/04  17:00:00,13.4282207444,2.22648788085,5.70167923957,0.0,2.750026812,2.750026812,0.453107480302,0.0,0.453107480302
 08/04  18:00:00,10.9297356188,2.22648788085,4.8532102011,0.0,1.6500160872,2.2000214496,0.453102328863,0.0,0.453102328863
 08/04  19:00:00,10.5465273909,2.22648788085,4.08616863992,0.0,1.6500160872,2.2000214496,0.453097781424,0.0,0.453097781424
 08/04  20:00:00,11.0321592459,2.22648788085,3.20263919061,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/04  21:00:00,10.8417186507,2.22648788085,3.01219859542,0.0,1.1000107248,2.2000214496,0.453084699581,0.0,0.453084699581
 08/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453052247605,0.0,0.453052247605
 08/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070957181,0.0,0.453070957181
 08/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055273942,0.0,0.453055273942
 08/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073961366,0.0,0.453073961366
 08/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060376581,0.0,0.453060376581
 08/05  06:00:00,7.75872001222,2.22648788085,2.78220531936,0.0,0.5500053624,2.2000214496,0.453055212752,0.0,0.453055212752
 08/05  07:00:00,7.21808047745,2.22648788085,2.2415657846,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/05  08:00:00,9.27175053721,2.22648788085,2.64521975715,0.0,1.6500160872,2.750026812,0.453097117974,0.0,0.453097117974
 08/05  09:00:00,9.46280040888,2.22648788085,2.83626962883,0.0,1.6500160872,2.750026812,0.453107293704,0.0,0.453107293704
 08/05  10:00:00,9.53333878919,2.22648788085,2.90680800914,0.0,1.6500160872,2.750026812,0.453106048691,0.0,0.453106048691
 08/05  11:00:00,9.62272845516,2.22648788085,2.9961976751,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/05  12:00:00,7.8294567,2.22648788085,2.85294200714,0.0,0.8250080436,1.9250187684,0.45307443536,0.0,0.45307443536
 08/05  13:00:00,7.77001048025,2.22648788085,2.7934957874,0.0,0.8250080436,1.9250187684,0.453102572098,0.0,0.453102572098
 08/05  14:00:00,7.68647698371,2.22648788085,2.70996229085,0.0,0.8250080436,1.9250187684,0.453099449777,0.0,0.453099449777
 08/05  15:00:00,7.69744248665,2.22648788085,2.7209277938,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/05  16:00:00,7.64578380692,2.22648788085,2.66926911406,0.0,0.8250080436,1.9250187684,0.453091684699,0.0,0.453091684699
 08/05  17:00:00,6.57156074269,2.22648788085,2.42005409343,0.0,0.2750026812,1.6500160872,0.453090319443,0.0,0.453090319443
 08/05  18:00:00,2.2449991568,0.205115677924,0.11486471047,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  19:00:00,2.6094501733,0.205115677924,0.0954823936336,0.0,0.2750026812,1.6500160872,0.453088412292,0.0,0.453088412292
 08/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086175832,0.0,0.453086175832
 08/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073699628,0.0,0.453073699628
 08/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073638877,0.0,0.453073638877
 08/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055985579,0.0,0.453055985579
 08/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070288994,0.0,0.453070288994
 08/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084532146,0.0,0.453084532146
 08/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073096174,0.0,0.453073096174
 08/06  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077649742,0.0,0.453077649742
 08/06  08:00:00,2.12053709395,0.137676121318,0.0578422042262,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  09:00:00,2.33468917239,0.275352242635,0.134318161355,0.0,0.2750026812,1.6500160872,0.45308335057,0.0,0.45308335057
 08/06  10:00:00,2.40984343177,0.330422691162,0.154401972206,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  11:00:00,2.01840813934,0.0688380606588,0.0245513102747,0.0,0.2750026812,1.6500160872,0.453084567755,0.0,0.453084567755
 08/06  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072459519,0.0,0.453072459519
 08/06  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088334567,0.0,0.453088334567
 08/06  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076142779,0.0,0.453076142779
 08/06  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  17:00:00,2.2935486941,0.239301624245,0.129228301455,0.0,0.2750026812,1.6500160872,0.453084661885,0.0,0.453084661885
 08/06  18:00:00,2.48649364953,0.341859463207,0.219615417921,0.0,0.2750026812,1.6500160872,0.453082554851,0.0,0.453082554851
 08/06  19:00:00,2.59009922308,0.205115677924,0.0761314434149,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085534786,0.0,0.453085534786
 08/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086727031,0.0,0.453086727031
 08/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063560174,0.0,0.453063560174
 08/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307928016,0.0,0.45307928016
 08/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063696311,0.0,0.453063696311
 08/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082313227,0.0,0.453082313227
 08/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076599401,0.0,0.453076599401
 08/07  06:00:00,6.05390590682,2.22648788085,1.07739121396,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/07  07:00:00,6.92167592851,2.22648788085,0.845150510852,0.0,1.6500160872,2.2000214496,0.453104204411,0.0,0.453104204411
 08/07  08:00:00,14.4002823654,2.22648788085,2.27369796131,0.0,4.9500482616,4.9500482616,0.453129810443,0.0,0.453129810443
 08/07  09:00:00,14.9995357594,2.22648788085,2.87295135538,0.0,4.9500482616,4.9500482616,0.453126159963,0.0,0.453126159963
 08/07  10:00:00,15.2394614273,2.22648788085,3.11287702323,0.0,4.9500482616,4.9500482616,0.453125596706,0.0,0.453125596706
 08/07  11:00:00,15.3431590609,2.22648788085,3.2165746568,0.0,4.9500482616,4.9500482616,0.45313934693,0.0,0.45313934693
 08/07  12:00:00,14.7257433142,2.22648788085,3.1491642725,0.0,4.9500482616,4.4000428992,0.453144594868,0.0,0.453144594868
 08/07  13:00:00,15.6363419942,2.22648788085,3.5097575901,0.0,4.9500482616,4.9500482616,0.453150463806,0.0,0.453150463806
 08/07  14:00:00,15.7789848239,2.22648788085,3.65240041984,0.0,4.9500482616,4.9500482616,0.453091803446,0.0,0.453091803446
 08/07  15:00:00,16.024808493,2.22648788085,3.89822408892,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/07  16:00:00,16.1924916463,2.22648788085,4.06590724221,0.0,4.9500482616,4.9500482616,0.453099467506,0.0,0.453099467506
 08/07  17:00:00,10.9569129048,2.22648788085,3.23037139995,0.0,2.750026812,2.750026812,0.453115800666,0.0,0.453115800666
 08/07  18:00:00,8.66873466393,2.22648788085,2.59220924627,0.0,1.6500160872,2.2000214496,0.453102532822,0.0,0.453102532822
 08/07  19:00:00,8.41735012292,2.22648788085,1.95699137193,0.0,1.6500160872,2.2000214496,0.453099245496,0.0,0.453099245496
 08/07  20:00:00,9.21055893953,2.22648788085,1.38103888427,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/07  21:00:00,8.8581090937,2.22648788085,1.02858903845,0.0,1.1000107248,2.2000214496,0.453088940803,0.0,0.453088940803
 08/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074293749,0.0,0.453074293749
 08/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057301864,0.0,0.453057301864
 08/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075911435,0.0,0.453075911435
 08/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060226858,0.0,0.453060226858
 08/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308098675,0.0,0.45308098675
 08/08  06:00:00,5.95164784778,2.22648788085,0.975133154919,0.0,0.5500053624,2.2000214496,0.45307583304,0.0,0.45307583304
 08/08  07:00:00,6.8749647564,2.22648788085,0.798439338747,0.0,1.6500160872,2.2000214496,0.453107288938,0.0,0.453107288938
 08/08  08:00:00,14.4457941866,2.22648788085,2.31920978256,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/08  09:00:00,15.0450689771,2.22648788085,2.91848457306,0.0,4.9500482616,4.9500482616,0.453123877333,0.0,0.453123877333
 08/08  10:00:00,15.0342822462,2.22648788085,2.90769784211,0.0,4.9500482616,4.9500482616,0.453110662416,0.0,0.453110662416
 08/08  11:00:00,15.1608046707,2.22648788085,3.0342202666,0.0,4.9500482616,4.9500482616,0.453136914572,0.0,0.453136914572
 08/08  12:00:00,14.5846262482,2.22648788085,3.0080472065,0.0,4.9500482616,4.4000428992,0.453158558514,0.0,0.453158558514
 08/08  13:00:00,15.55696222,2.22648788085,3.43037781597,0.0,4.9500482616,4.9500482616,0.453155607459,0.0,0.453155607459
 08/08  14:00:00,15.7683727536,2.22648788085,3.6417883495,0.0,4.9500482616,4.9500482616,0.45312270729,0.0,0.45312270729
 08/08  15:00:00,15.7310684424,2.22648788085,3.60448403833,0.0,4.9500482616,4.9500482616,0.453127420662,0.0,0.453127420662
 08/08  16:00:00,15.685398694,2.22648788085,3.55881428998,0.0,4.9500482616,4.9500482616,0.453117092916,0.0,0.453117092916
 08/08  17:00:00,10.2895035525,2.22648788085,2.56296204759,0.0,2.750026812,2.750026812,0.453100746424,0.0,0.453100746424
 08/08  18:00:00,8.11945829767,2.22648788085,2.04293288001,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/08  19:00:00,8.32468327997,2.22648788085,1.86432452898,0.0,1.6500160872,2.2000214496,0.453103739801,0.0,0.453103739801
 08/08  20:00:00,9.50972832875,2.22648788085,1.68020827349,0.0,1.1000107248,2.2000214496,0.453086606897,0.0,0.453086606897
 08/08  21:00:00,9.34011861682,2.22648788085,1.51059856157,0.0,1.1000107248,2.2000214496,0.453086756039,0.0,0.453086756039
 08/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068934832,0.0,0.453068934832
 08/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053225197,0.0,0.453053225197
 08/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071903007,0.0,0.453071903007
 08/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056201134,0.0,0.453056201134
 08/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083516214,0.0,0.453083516214
 08/09  06:00:00,7.1050850321,2.22648788085,1.7447370059,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/09  07:00:00,7.2927710892,2.22648788085,1.21624567154,0.0,1.6500160872,2.2000214496,0.453093187426,0.0,0.453093187426
 08/09  08:00:00,14.5339975364,2.22648788085,2.40741313238,0.0,4.9500482616,4.9500482616,0.453083123153,0.0,0.453083123153
 08/09  09:00:00,14.7775769245,2.22648788085,2.65099252045,0.0,4.9500482616,4.9500482616,0.453097616504,0.0,0.453097616504
 08/09  10:00:00,14.9607643475,2.22648788085,2.83417994349,0.0,4.9500482616,4.9500482616,0.453116839396,0.0,0.453116839396
 08/09  11:00:00,15.1558036841,2.22648788085,3.02921928003,0.0,4.9500482616,4.9500482616,0.45313732445,0.0,0.45313732445
 08/09  12:00:00,14.6926251558,2.22648788085,3.11604611414,0.0,4.9500482616,4.4000428992,0.453159233731,0.0,0.453159233731
 08/09  13:00:00,15.9655620424,2.22648788085,3.83897763839,0.0,4.9500482616,4.9500482616,0.453137613971,0.0,0.453137613971
 08/09  14:00:00,15.9809082066,2.22648788085,3.85432380253,0.0,4.9500482616,4.9500482616,0.453086877955,0.0,0.453086877955
 08/09  15:00:00,15.8961561949,2.22648788085,3.76957179088,0.0,4.9500482616,4.9500482616,0.453087221425,0.0,0.453087221425
 08/09  16:00:00,15.8111417157,2.22648788085,3.68455731159,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/09  17:00:00,10.2074249716,2.22648788085,2.48088346674,0.0,2.750026812,2.750026812,0.453123103703,0.0,0.453123103703
 08/09  18:00:00,7.90990398645,2.22648788085,1.83337856879,0.0,1.6500160872,2.2000214496,0.453103133377,0.0,0.453103133377
 08/09  19:00:00,8.04592528884,2.22648788085,1.58556653785,0.0,1.6500160872,2.2000214496,0.453092205148,0.0,0.453092205148
 08/09  20:00:00,9.23328585997,2.22648788085,1.40376580471,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/09  21:00:00,9.11881336017,2.22648788085,1.28929330491,0.0,1.1000107248,2.2000214496,0.453095937862,0.0,0.453095937862
 08/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080654647,0.0,0.453080654647
 08/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064971958,0.0,0.453064971958
 08/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083572632,0.0,0.453083572632
 08/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067915966,0.0,0.453067915966
 08/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453050067525,0.0,0.453050067525
 08/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  06:00:00,6.94149051233,2.22648788085,1.58114248614,0.0,0.5500053624,2.2000214496,0.453082720341,0.0,0.453082720341
 08/10  07:00:00,7.38935266494,2.22648788085,1.31282724728,0.0,1.6500160872,2.2000214496,0.453073809607,0.0,0.453073809607
 08/10  08:00:00,14.8105295106,2.22648788085,2.68394510657,0.0,4.9500482616,4.9500482616,0.453109846505,0.0,0.453109846505
 08/10  09:00:00,15.2420985279,2.22648788085,3.11551412389,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/10  10:00:00,15.6303099573,2.22648788085,3.50372555324,0.0,4.9500482616,4.9500482616,0.453130076232,0.0,0.453130076232
 08/10  11:00:00,15.9900303357,2.22648788085,3.86344593169,0.0,4.9500482616,4.9500482616,0.453135986136,0.0,0.453135986136
 08/10  12:00:00,15.5000654775,2.22648788085,3.92348643589,0.0,4.9500482616,4.4000428992,0.453153931068,0.0,0.453153931068
 08/10  13:00:00,16.8145889724,2.22648788085,4.68800456834,0.0,4.9500482616,4.9500482616,0.453154234707,0.0,0.453154234707
 08/10  14:00:00,17.0928896586,2.22648788085,4.96630525456,0.0,4.9500482616,4.9500482616,0.453113955801,0.0,0.453113955801
 08/10  15:00:00,17.4019025853,2.22648788085,5.27531818128,0.0,4.9500482616,4.9500482616,0.453084835239,0.0,0.453084835239
 08/10  16:00:00,17.4599347192,2.22648788085,5.33335031514,0.0,4.9500482616,4.9500482616,0.453107360674,0.0,0.453107360674
 08/10  17:00:00,12.1339176787,2.22648788085,4.40737617387,0.0,2.750026812,2.750026812,0.453114861133,0.0,0.453114861133
 08/10  18:00:00,9.91267315252,2.22648788085,3.83614773487,0.0,1.6500160872,2.2000214496,0.45310662136,0.0,0.45310662136
 08/10  19:00:00,9.87821558,2.22648788085,3.03402349568,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/10  20:00:00,10.3821438807,2.22648788085,2.55262382547,0.0,1.1000107248,2.2000214496,0.453103013041,0.0,0.453103013041
 08/10  21:00:00,10.265395297,2.22648788085,2.43587524176,0.0,1.1000107248,2.2000214496,0.453076532674,0.0,0.453076532674
 08/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077935587,0.0,0.453077935587
 08/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060849926,0.0,0.453060849926
 08/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079453476,0.0,0.453079453476
 08/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063780502,0.0,0.453063780502
 08/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089753802,0.0,0.453089753802
 08/11  06:00:00,7.67000778863,2.22648788085,2.30965976244,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/11  07:00:00,8.2569375756,2.22648788085,2.18041215795,0.0,1.6500160872,2.2000214496,0.453088771999,0.0,0.453088771999
 08/11  08:00:00,16.2180532825,2.22648788085,4.09146887845,0.0,4.9500482616,4.9500482616,0.453128159175,0.0,0.453128159175
 08/11  09:00:00,16.8941757471,2.22648788085,4.76759134302,0.0,4.9500482616,4.9500482616,0.453132897678,0.0,0.453132897678
 08/11  10:00:00,17.3668135414,2.22648788085,5.24022913732,0.0,4.9500482616,4.9500482616,0.453127929874,0.0,0.453127929874
 08/11  11:00:00,17.5028417087,2.22648788085,5.3762573046,0.0,4.9500482616,4.9500482616,0.453126031591,0.0,0.453126031591
 08/11  12:00:00,16.6723904089,2.22648788085,5.09581136726,0.0,4.9500482616,4.4000428992,0.453143237542,0.0,0.453143237542
 08/11  13:00:00,17.8517658473,2.22648788085,5.72518144323,0.0,4.9500482616,4.9500482616,0.453122097585,0.0,0.453122097585
 08/11  14:00:00,18.0156702936,2.22648788085,5.8890858895,0.0,4.9500482616,4.9500482616,0.453115543389,0.0,0.453115543389
 08/11  15:00:00,18.234102137,2.22648788085,6.1075177329,0.0,4.9500482616,4.9500482616,0.453082389929,0.0,0.453082389929
 08/11  16:00:00,18.2182653137,2.22648788085,6.09168090968,0.0,4.9500482616,4.9500482616,0.453139542145,0.0,0.453139542145
 08/11  17:00:00,12.6433768753,2.22648788085,4.91683537043,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/11  18:00:00,10.1937038509,2.22648788085,4.11717843326,0.0,1.6500160872,2.2000214496,0.453105803337,0.0,0.453105803337
 08/11  19:00:00,10.3225284305,2.22648788085,3.47833634621,0.0,1.6500160872,2.2000214496,0.453096031345,0.0,0.453096031345
 08/11  20:00:00,10.7592199189,2.22648788085,2.92969986363,0.0,1.1000107248,2.2000214496,0.453092986181,0.0,0.453092986181
 08/11  21:00:00,10.7391536651,2.22648788085,2.90963360984,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072418181,0.0,0.453072418181
 08/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072429109,0.0,0.453072429109
 08/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056730671,0.0,0.453056730671
 08/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075388531,0.0,0.453075388531
 08/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305970233,0.0,0.45305970233
 08/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  06:00:00,8.78727271215,2.22648788085,3.42692468596,0.0,0.5500053624,2.2000214496,0.45307426521,0.0,0.45307426521
 08/12  07:00:00,7.54626043581,2.22648788085,2.56974574295,0.0,0.5500053624,2.2000214496,0.453093013359,0.0,0.453093013359
 08/12  08:00:00,9.69066997545,2.22648788085,3.06413919539,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/12  09:00:00,10.2353369308,2.22648788085,3.6088061507,0.0,1.6500160872,2.750026812,0.453106118173,0.0,0.453106118173
 08/12  10:00:00,10.5394937922,2.22648788085,3.91296301211,0.0,1.6500160872,2.750026812,0.453098993445,0.0,0.453098993445
 08/12  11:00:00,10.4797248356,2.22648788085,3.8531940555,0.0,1.6500160872,2.750026812,0.453098136657,0.0,0.453098136657
 08/12  12:00:00,8.58371666771,2.22648788085,3.60720197485,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  13:00:00,8.53691194871,2.22648788085,3.56039725585,0.0,0.8250080436,1.9250187684,0.453097494006,0.0,0.453097494006
 08/12  14:00:00,8.69396475969,2.22648788085,3.71745006683,0.0,0.8250080436,1.9250187684,0.453097419018,0.0,0.453097419018
 08/12  15:00:00,8.87530329311,2.22648788085,3.89878860025,0.0,0.8250080436,1.9250187684,0.453093422489,0.0,0.453093422489
 08/12  16:00:00,8.65777139296,2.22648788085,3.68125670011,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  17:00:00,7.53107746812,2.22648788085,3.37957081886,0.0,0.2750026812,1.6500160872,0.453089402443,0.0,0.453089402443
 08/12  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080577751,0.0,0.453080577751
 08/12  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084578506,0.0,0.453084578506
 08/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076393393,0.0,0.453076393393
 08/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074666077,0.0,0.453074666077
 08/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058977159,0.0,0.453058977159
 08/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072602725,0.0,0.453072602725
 08/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053035793,0.0,0.453053035793
 08/13  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075999061,0.0,0.453075999061
 08/13  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055604198,0.0,0.453055604198
 08/13  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071174559,0.0,0.453071174559
 08/13  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086298546,0.0,0.453086298546
 08/13  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088394776,0.0,0.453088394776
 08/13  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093917991,0.0,0.453093917991
 08/13  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  15:00:00,2.62031631141,0.341859463207,0.353438079802,0.0,0.2750026812,1.6500160872,0.453072987516,0.0,0.453072987516
 08/13  16:00:00,2.50933606397,0.273487570566,0.310829724999,0.0,0.2750026812,1.6500160872,0.45308168704,0.0,0.45308168704
 08/13  17:00:00,2.65098847735,0.341859463207,0.384110245738,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  18:00:00,2.41547482208,0.273487570566,0.216968483107,0.0,0.2750026812,1.6500160872,0.453084988781,0.0,0.453084988781
 08/13  19:00:00,3.01567975571,0.205115677924,0.117878642719,0.0,0.2750026812,1.6500160872,0.453076245343,0.0,0.453076245343
 08/13  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086413279,0.0,0.453086413279
 08/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065782849,0.0,0.453065782849
 08/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080019117,0.0,0.453080019117
 08/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064658782,0.0,0.453064658782
 08/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083277159,0.0,0.453083277159
 08/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073595342,0.0,0.453073595342
 08/14  06:00:00,8.33093467209,2.22648788085,2.97058664589,0.0,0.5500053624,2.2000214496,0.45306633637,0.0,0.45306633637
 08/14  07:00:00,8.38825324988,2.22648788085,2.31172783222,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/14  08:00:00,16.2775932343,2.22648788085,4.15100883022,0.0,4.9500482616,4.9500482616,0.453128395865,0.0,0.453128395865
 08/14  09:00:00,16.910422322,2.22648788085,4.78383791799,0.0,4.9500482616,4.9500482616,0.453133149807,0.0,0.453133149807
 08/14  10:00:00,17.2136190727,2.22648788085,5.08703466862,0.0,4.9500482616,4.9500482616,0.453131573046,0.0,0.453131573046
 08/14  11:00:00,17.5521845304,2.22648788085,5.42560012635,0.0,4.9500482616,4.9500482616,0.453147017242,0.0,0.453147017242
 08/14  12:00:00,16.7481347693,2.22648788085,5.17155572766,0.0,4.9500482616,4.4000428992,0.453154691636,0.0,0.453154691636
 08/14  13:00:00,17.8238900561,2.22648788085,5.69730565209,0.0,4.9500482616,4.9500482616,0.453144301638,0.0,0.453144301638
 08/14  14:00:00,18.0813363416,2.22648788085,5.95475193758,0.0,4.9500482616,4.9500482616,0.453128060406,0.0,0.453128060406
 08/14  15:00:00,17.9150691087,2.22648788085,5.78848470462,0.0,4.9500482616,4.9500482616,0.453120983662,0.0,0.453120983662
 08/14  16:00:00,17.7913635822,2.22648788085,5.6647791781,0.0,4.9500482616,4.9500482616,0.453142938519,0.0,0.453142938519
 08/14  17:00:00,12.2901405015,2.22648788085,4.56359899668,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/14  18:00:00,10.1330219778,2.22648788085,4.05649656013,0.0,1.6500160872,2.2000214496,0.453107382253,0.0,0.453107382253
 08/14  19:00:00,10.4553422681,2.22648788085,3.61115018373,0.0,1.6500160872,2.2000214496,0.453097026179,0.0,0.453097026179
 08/14  20:00:00,11.1029868545,2.22648788085,3.27346679927,0.0,1.1000107248,2.2000214496,0.453086470678,0.0,0.453086470678
 08/14  21:00:00,10.9493412582,2.22648788085,3.11982120292,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075882471,0.0,0.453075882471
 08/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058460236,0.0,0.453058460236
 08/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077122645,0.0,0.453077122645
 08/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061461653,0.0,0.453061461653
 08/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080132725,0.0,0.453080132725
 08/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/15  06:00:00,8.78420858939,2.22648788085,3.4238605632,0.0,0.5500053624,2.2000214496,0.453076514611,0.0,0.453076514611
 08/15  07:00:00,9.04572613535,2.22648788085,2.96920071769,0.0,1.6500160872,2.2000214496,0.453097819303,0.0,0.453097819303
 08/15  08:00:00,16.8434442879,2.22648788085,4.71685988384,0.0,4.9500482616,4.9500482616,0.453126344247,0.0,0.453126344247
 08/15  09:00:00,17.3177274234,2.22648788085,5.19114301939,0.0,4.9500482616,4.9500482616,0.453118157032,0.0,0.453118157032
 08/15  10:00:00,17.6970699173,2.22648788085,5.57048551321,0.0,4.9500482616,4.9500482616,0.453121831359,0.0,0.453121831359
 08/15  11:00:00,17.9863972627,2.22648788085,5.85981285864,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/15  12:00:00,17.2921627781,2.22648788085,5.71558373645,0.0,4.9500482616,4.4000428992,0.886278826335,0.0,0.886278826335
 08/15  13:00:00,18.4002096055,2.22648788085,6.27362520148,0.0,4.9500482616,4.9500482616,0.453143231668,0.0,0.453143231668
 08/15  14:00:00,18.6154720034,2.22648788085,6.48888759935,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/15  15:00:00,18.7711165514,2.22648788085,6.64453214733,0.0,4.9500482616,4.9500482616,0.453064483637,0.0,0.453064483637
 08/15  16:00:00,18.8352596886,2.22648788085,6.7086752845,0.0,4.9500482616,4.9500482616,0.453119354026,0.0,0.453119354026
 08/15  17:00:00,13.3402399653,2.22648788085,5.61369846044,0.0,2.750026812,2.750026812,0.453098742345,0.0,0.453098742345
 08/15  18:00:00,10.8613441303,2.22648788085,4.7848187126,0.0,1.6500160872,2.2000214496,0.453108495108,0.0,0.453108495108
 08/15  19:00:00,11.0629215167,2.22648788085,4.21872943236,0.0,1.6500160872,2.2000214496,0.453098986136,0.0,0.453098986136
 08/15  20:00:00,11.6329175421,2.22648788085,3.80339748681,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/15  21:00:00,11.3457902325,2.22648788085,3.51627017721,0.0,1.1000107248,2.2000214496,0.453087402546,0.0,0.453087402546
 08/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071710788,0.0,0.453071710788
 08/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056027129,0.0,0.453056027129
 08/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074719835,0.0,0.453074719835
 08/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059059301,0.0,0.453059059301
 08/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082209326,0.0,0.453082209326
 08/16  06:00:00,9.58717009004,2.22648788085,4.22682206385,0.0,0.5500053624,2.2000214496,0.453075610734,0.0,0.453075610734
 08/16  07:00:00,9.71483224731,2.22648788085,3.63830682965,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/16  08:00:00,17.4302658436,2.22648788085,5.30368143958,0.0,4.9500482616,4.9500482616,0.4531054364,0.0,0.4531054364
 08/16  09:00:00,18.0185879918,2.22648788085,5.8920035877,0.0,4.9500482616,4.9500482616,0.453128630035,0.0,0.453128630035
 08/16  10:00:00,18.4727213254,2.22648788085,6.34613692132,0.0,4.9500482616,4.9500482616,0.453126948465,0.0,0.453126948465
 08/16  11:00:00,18.6022202747,2.22648788085,6.47563587065,0.0,4.9500482616,4.9500482616,0.453139266372,0.0,0.453139266372
 08/16  12:00:00,17.8326770417,2.22648788085,6.25609800009,0.0,4.9500482616,4.4000428992,0.453141820673,0.0,0.453141820673
 08/16  13:00:00,18.9788086339,2.22648788085,6.85222422983,0.0,4.9500482616,4.9500482616,0.453132212905,0.0,0.453132212905
 08/16  14:00:00,19.137768384,2.22648788085,7.01118397999,0.0,4.9500482616,4.9500482616,0.453100978856,0.0,0.453100978856
 08/16  15:00:00,19.1670791866,2.22648788085,7.04049478258,0.0,4.9500482616,4.9500482616,0.453029074064,0.0,0.453029074064
 08/16  16:00:00,19.0989270986,2.22648788085,6.97234269457,0.0,4.9500482616,4.9500482616,0.453136808691,0.0,0.453136808691
 08/16  17:00:00,13.5317205216,2.22648788085,5.80517901678,0.0,2.750026812,2.750026812,0.453111155485,0.0,0.453111155485
 08/16  18:00:00,11.1086593975,2.22648788085,5.03213397982,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/16  19:00:00,11.2660439471,2.22648788085,4.42185186273,0.0,1.6500160872,2.2000214496,0.453095591015,0.0,0.453095591015
 08/16  20:00:00,11.786957419,2.22648788085,3.95743736379,0.0,1.1000107248,2.2000214496,0.453092761319,0.0,0.453092761319
 08/16  21:00:00,11.8304146432,2.22648788085,4.0008945879,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090425689,0.0,0.453090425689
 08/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306975167,0.0,0.45306975167
 08/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054075437,0.0,0.453054075437
 08/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072796824,0.0,0.453072796824
 08/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057140626,0.0,0.453057140626
 08/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085827583,0.0,0.453085827583
 08/17  06:00:00,10.1433947658,2.22648788085,4.78304673959,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/17  07:00:00,10.0971130478,2.22648788085,4.02058763015,0.0,1.6500160872,2.2000214496,0.453102700551,0.0,0.453102700551
 08/17  08:00:00,17.8776632591,2.22648788085,5.75107885507,0.0,4.9500482616,4.9500482616,0.453124657663,0.0,0.453124657663
 08/17  09:00:00,17.9941083246,2.22648788085,5.86752392054,0.0,4.9500482616,4.9500482616,0.453114184204,0.0,0.453114184204
 08/17  10:00:00,18.0559044576,2.22648788085,5.92932005359,0.0,4.9500482616,4.9500482616,0.453135976053,0.0,0.453135976053
 08/17  11:00:00,18.147371301,2.22648788085,6.02078689689,0.0,4.9500482616,4.9500482616,0.453145604315,0.0,0.453145604315
 08/17  12:00:00,17.1551911253,2.22648788085,5.57861208364,0.0,4.9500482616,4.4000428992,0.453154358638,0.0,0.453154358638
 08/17  13:00:00,18.1248134785,2.22648788085,5.99822907446,0.0,4.9500482616,4.9500482616,0.453133567852,0.0,0.453133567852
 08/17  14:00:00,18.3271219462,2.22648788085,6.20053754217,0.0,4.9500482616,4.9500482616,0.453102936895,0.0,0.453102936895
 08/17  15:00:00,18.1241414597,2.22648788085,5.99755705566,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/17  16:00:00,17.8879869808,2.22648788085,5.76140257677,0.0,4.9500482616,4.9500482616,0.453109024834,0.0,0.453109024834
 08/17  17:00:00,12.2366818544,2.22648788085,4.51014034957,0.0,2.750026812,2.750026812,0.453113966875,0.0,0.453113966875
 08/17  18:00:00,9.8129257529,2.22648788085,3.73640033524,0.0,1.6500160872,2.2000214496,0.453107079754,0.0,0.453107079754
 08/17  19:00:00,10.2077160912,2.22648788085,3.36352400692,0.0,1.6500160872,2.2000214496,0.453094143964,0.0,0.453094143964
 08/17  20:00:00,10.661484972,2.22648788085,2.83196491676,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/17  21:00:00,10.3205447017,2.22648788085,2.49102464648,0.0,1.1000107248,2.2000214496,0.453083394522,0.0,0.453083394522
 08/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084500376,0.0,0.453084500376
 08/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068839467,0.0,0.453068839467
 08/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305317918,0.0,0.45305317918
 08/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071920237,0.0,0.453071920237
 08/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056274027,0.0,0.453056274027
 08/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/18  06:00:00,7.90244048264,2.22648788085,2.54209245645,0.0,0.5500053624,2.2000214496,0.453087684979,0.0,0.453087684979
 08/18  07:00:00,8.43341228811,2.22648788085,2.35688687045,0.0,1.6500160872,2.2000214496,0.453107127639,0.0,0.453107127639
 08/18  08:00:00,16.4205167233,2.22648788085,4.29393231927,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/18  09:00:00,17.0747742752,2.22648788085,4.94818987118,0.0,4.9500482616,4.9500482616,0.453126354629,0.0,0.453126354629
 08/18  10:00:00,17.331852114,2.22648788085,5.20526770993,0.0,4.9500482616,4.9500482616,0.453125399234,0.0,0.453125399234
 08/18  11:00:00,17.262879884,2.22648788085,5.13629547992,0.0,4.9500482616,4.9500482616,0.453133452142,0.0,0.453133452142
 08/18  12:00:00,16.4882807728,2.22648788085,4.91170173119,0.0,4.9500482616,4.4000428992,0.453160690125,0.0,0.453160690125
 08/18  13:00:00,17.5380358405,2.22648788085,5.41145143645,0.0,4.9500482616,4.9500482616,0.45314559012,0.0,0.45314559012
 08/18  14:00:00,17.6991428963,2.22648788085,5.57255849229,0.0,4.9500482616,4.9500482616,0.453129088366,0.0,0.453129088366
 08/18  15:00:00,17.7514866409,2.22648788085,5.62490223689,0.0,4.9500482616,4.9500482616,0.453105383355,0.0,0.453105383355
 08/18  16:00:00,17.8162581005,2.22648788085,5.68967369645,0.0,4.9500482616,4.9500482616,0.453133717144,0.0,0.453133717144
 08/18  17:00:00,12.3558053736,2.22648788085,4.62926386871,0.0,2.750026812,2.750026812,0.453116813657,0.0,0.453116813657
 08/18  18:00:00,9.9833137813,2.22648788085,3.90678836365,0.0,1.6500160872,2.2000214496,0.453110890405,0.0,0.453110890405
 08/18  19:00:00,10.0651306063,2.22648788085,3.22093852193,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/18  20:00:00,10.4583093564,2.22648788085,2.62878930115,0.0,1.1000107248,2.2000214496,0.453102796314,0.0,0.453102796314
 08/18  21:00:00,10.2576155379,2.22648788085,2.42809548266,0.0,1.1000107248,2.2000214496,0.453085779533,0.0,0.453085779533
 08/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084276563,0.0,0.453084276563
 08/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068679084,0.0,0.453068679084
 08/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053039259,0.0,0.453053039259
 08/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071797958,0.0,0.453071797958
 08/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063470341,0.0,0.453063470341
 08/19  06:00:00,7.79059430822,2.22648788085,2.43024628203,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/19  07:00:00,6.80478388842,2.22648788085,1.82826919556,0.0,0.5500053624,2.2000214496,0.453078986183,0.0,0.453078986183
 08/19  08:00:00,9.0959990077,2.22648788085,2.46946822764,0.0,1.6500160872,2.750026812,0.453095700401,0.0,0.453095700401
 08/19  09:00:00,9.29422813233,2.22648788085,2.66769735228,0.0,1.6500160872,2.750026812,0.453105189174,0.0,0.453105189174
 08/19  10:00:00,9.53008761617,2.22648788085,2.90355683611,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/19  11:00:00,9.88444449441,2.22648788085,3.25791371436,0.0,1.6500160872,2.750026812,0.453105063483,0.0,0.453105063483
 08/19  12:00:00,8.00297933111,2.22648788085,3.02646463826,0.0,0.8250080436,1.9250187684,0.453093090198,0.0,0.453093090198
 08/19  13:00:00,7.90666663402,2.22648788085,2.93015194116,0.0,0.8250080436,1.9250187684,0.453090695881,0.0,0.453090695881
 08/19  14:00:00,7.80640046399,2.22648788085,2.82988577114,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/19  15:00:00,7.41868268389,2.22648788085,2.44216799103,0.0,0.8250080436,1.9250187684,0.453094529853,0.0,0.453094529853
 08/19  16:00:00,7.08017470579,2.22648788085,2.10366001293,0.0,0.8250080436,1.9250187684,0.453089845415,0.0,0.453089845415
 08/19  17:00:00,5.91138290773,2.22648788085,1.75987625847,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079789771,0.0,0.453079789771
 08/19  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089804582,0.0,0.453089804582
 08/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065698613,0.0,0.453065698613
 08/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054392669,0.0,0.453054392669
 08/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073132609,0.0,0.453073132609
 08/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054211555,0.0,0.453054211555
 08/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068605943,0.0,0.453068605943
 08/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087433707,0.0,0.453087433707
 08/20  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071232334,0.0,0.453071232334
 08/20  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051727256,0.0,0.453051727256
 08/20  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084628446,0.0,0.453084628446
 08/20  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308743375,0.0,0.45308743375
 08/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307584772,0.0,0.45307584772
 08/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306982635,0.0,0.45306982635
 08/20  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  16:00:00,2.04749885409,0.0683718926414,0.0541081930465,0.0,0.2750026812,1.6500160872,0.453086097252,0.0,0.453086097252
 08/20  17:00:00,2.50777204272,0.341859463207,0.240893811108,0.0,0.2750026812,1.6500160872,0.453083487966,0.0,0.453083487966
 08/20  18:00:00,2.26378706005,0.205115677924,0.133652613726,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081421417,0.0,0.453081421417
 08/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084479794,0.0,0.453084479794
 08/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082058151,0.0,0.453082058151
 08/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062546348,0.0,0.453062546348
 08/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079805102,0.0,0.453079805102
 08/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064238842,0.0,0.453064238842
 08/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082962751,0.0,0.453082962751
 08/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  06:00:00,6.96308622685,2.22648788085,1.21890486733,0.0,0.5500053624,2.2000214496,0.453079308538,0.0,0.453079308538
 08/21  07:00:00,7.02818881998,2.22648788085,0.951663402327,0.0,1.6500160872,2.2000214496,0.453103587671,0.0,0.453103587671
 08/21  08:00:00,14.5382702587,2.22648788085,2.4116858546,0.0,4.9500482616,4.9500482616,0.453122691726,0.0,0.453122691726
 08/21  09:00:00,14.9669871629,2.22648788085,2.84040275886,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/21  10:00:00,15.1880667204,2.22648788085,3.06148231635,0.0,4.9500482616,4.9500482616,0.453133921614,0.0,0.453133921614
 08/21  11:00:00,15.2347521776,2.22648788085,3.10816777352,0.0,4.9500482616,4.9500482616,0.45313475726,0.0,0.45313475726
 08/21  12:00:00,14.3835815426,2.22648788085,2.80700250094,0.0,4.9500482616,4.4000428992,0.45314077662,0.0,0.45314077662
 08/21  13:00:00,15.2455948677,2.22648788085,3.11901046362,0.0,4.9500482616,4.9500482616,0.453154575322,0.0,0.453154575322
 08/21  14:00:00,15.4180007237,2.22648788085,3.29141631963,0.0,4.9500482616,4.9500482616,0.453091703508,0.0,0.453091703508
 08/21  15:00:00,15.6504806108,2.22648788085,3.52389620676,0.0,4.9500482616,4.9500482616,0.453111642326,0.0,0.453111642326
 08/21  16:00:00,15.7867387086,2.22648788085,3.66015430458,0.0,4.9500482616,4.9500482616,0.453109582692,0.0,0.453109582692
 08/21  17:00:00,10.5176607935,2.22648788085,2.7911192886,0.0,2.750026812,2.750026812,0.453117650288,0.0,0.453117650288
 08/21  18:00:00,8.19492531238,2.22648788085,2.11839989473,0.0,1.6500160872,2.2000214496,0.453109765708,0.0,0.453109765708
 08/21  19:00:00,8.73368646503,2.22648788085,1.50566104737,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/21  20:00:00,8.69780032888,2.22648788085,0.868280273621,0.0,1.1000107248,2.2000214496,0.453103153727,0.0,0.453103153727
 08/21  21:00:00,8.48236662746,2.22648788085,0.652846572205,0.0,1.1000107248,2.2000214496,0.453080138519,0.0,0.453080138519
 08/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080115724,0.0,0.453080115724
 08/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064549719,0.0,0.453064549719
 08/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083295396,0.0,0.453083295396
 08/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067763123,0.0,0.453067763123
 08/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058118132,0.0,0.453058118132
 08/22  06:00:00,6.52211288756,2.22648788085,0.777931528032,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/22  07:00:00,6.51907423638,2.22648788085,0.442548818722,0.0,1.6500160872,2.2000214496,0.453093224509,0.0,0.453093224509
 08/22  08:00:00,13.9816444931,2.22648788085,1.85506008904,0.0,4.9500482616,4.9500482616,0.453116244836,0.0,0.453116244836
 08/22  09:00:00,14.7261885406,2.22648788085,2.59960413656,0.0,4.9500482616,4.9500482616,0.453128616789,0.0,0.453128616789
 08/22  10:00:00,15.1133233631,2.22648788085,2.98673895908,0.0,4.9500482616,4.9500482616,0.45313059738,0.0,0.45313059738
 08/22  11:00:00,15.3007073493,2.22648788085,3.17412294524,0.0,4.9500482616,4.9500482616,0.453139798801,0.0,0.453139798801
 08/22  12:00:00,14.6844569468,2.22648788085,3.10787790515,0.0,4.9500482616,4.4000428992,0.453152005609,0.0,0.453152005609
 08/22  13:00:00,15.566046849,2.22648788085,3.43946244494,0.0,4.9500482616,4.9500482616,0.453131566519,0.0,0.453131566519
 08/22  14:00:00,15.5310027061,2.22648788085,3.40441830208,0.0,4.9500482616,4.9500482616,0.453125849085,0.0,0.453125849085
