Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/22  15:00:00,15.8398521501,2.22648788085,3.71326774607,0.0,4.9500482616,4.9500482616,0.453093099421,0.0,0.453093099421
 08/22  16:00:00,16.1317663475,2.22648788085,4.0051819434,0.0,4.9500482616,4.9500482616,0.453132936071,0.0,0.453132936071
 08/22  17:00:00,10.8512958779,2.22648788085,3.12475437303,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/22  18:00:00,8.43341051149,2.22648788085,2.35688509383,0.0,1.6500160872,2.2000214496,0.453108116571,0.0,0.453108116571
 08/22  19:00:00,8.97780199953,2.22648788085,1.74977658187,0.0,1.6500160872,2.2000214496,0.45309849569,0.0,0.45309849569
 08/22  20:00:00,8.9781526409,2.22648788085,1.14863258564,0.0,1.1000107248,2.2000214496,0.453092104371,0.0,0.453092104371
 08/22  21:00:00,8.61516637667,2.22648788085,0.785646321408,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085157229,0.0,0.453085157229
 08/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085004184,0.0,0.453085004184
 08/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069464371,0.0,0.453069464371
 08/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053901197,0.0,0.453053901197
 08/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072740034,0.0,0.453072740034
 08/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/23  06:00:00,6.38510340959,2.22648788085,0.64092205007,0.0,0.5500053624,2.2000214496,0.453081267336,0.0,0.453081267336
 08/23  07:00:00,6.4533147328,2.22648788085,0.376789315138,0.0,1.6500160872,2.2000214496,0.453101428088,0.0,0.453101428088
 08/23  08:00:00,14.03649434,2.22648788085,1.90990993598,0.0,4.9500482616,4.9500482616,0.453124920096,0.0,0.453124920096
 08/23  09:00:00,14.7092066484,2.22648788085,2.58262224438,0.0,4.9500482616,4.9500482616,0.453133692286,0.0,0.453133692286
 08/23  10:00:00,15.0536758083,2.22648788085,2.92709140421,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/23  11:00:00,15.0054282421,2.22648788085,2.878843838,0.0,4.9500482616,4.9500482616,0.453138211037,0.0,0.453138211037
 08/23  12:00:00,14.3434607236,2.22648788085,2.76688168193,0.0,4.9500482616,4.4000428992,0.886239728445,0.0,0.886239728445
 08/23  13:00:00,15.3491955241,2.22648788085,3.22261112003,0.0,4.9500482616,4.9500482616,0.453110707598,0.0,0.453110707598
 08/23  14:00:00,15.5306586295,2.22648788085,3.40407422547,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/23  15:00:00,15.7980077468,2.22648788085,3.6714233427,0.0,4.9500482616,4.9500482616,0.453101131766,0.0,0.453101131766
 08/23  16:00:00,15.799640861,2.22648788085,3.67305645691,0.0,4.9500482616,4.9500482616,0.453138028766,0.0,0.453138028766
 08/23  17:00:00,10.4757923753,2.22648788085,2.74925087046,0.0,2.750026812,2.750026812,0.453098600674,0.0,0.453098600674
 08/23  18:00:00,8.02073637325,2.22648788085,1.94421095559,0.0,1.6500160872,2.2000214496,0.453108872024,0.0,0.453108872024
 08/23  19:00:00,8.56295191703,2.22648788085,1.33492649937,0.0,1.6500160872,2.2000214496,0.453093066685,0.0,0.453093066685
 08/23  20:00:00,8.71664646765,2.22648788085,0.887126412392,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/23  21:00:00,8.44762337316,2.22648788085,0.618103317901,0.0,1.1000107248,2.2000214496,0.453088897532,0.0,0.453088897532
 08/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074202178,0.0,0.453074202178
 08/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057313629,0.0,0.453057313629
 08/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076151995,0.0,0.453076151995
 08/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060635966,0.0,0.453060635966
 08/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083969779,0.0,0.453083969779
 08/24  06:00:00,6.32705469341,2.22648788085,0.582873333889,0.0,0.5500053624,2.2000214496,0.45307757629,0.0,0.45307757629
 08/24  07:00:00,6.41541291459,2.22648788085,0.338887496933,0.0,1.6500160872,2.2000214496,0.0249742472987,0.00497424729866,0.02
 08/24  08:00:00,14.0285486211,2.22648788085,1.90196421708,0.0,4.9500482616,4.9500482616,0.453123722011,0.0,0.453123722011
 08/24  09:00:00,14.7393050073,2.22648788085,2.61272060322,0.0,4.9500482616,4.9500482616,0.453132275436,0.0,0.453132275436
 08/24  10:00:00,15.1526440555,2.22648788085,3.02605965147,0.0,4.9500482616,4.9500482616,0.453131582848,0.0,0.453131582848
 08/24  11:00:00,15.3086098448,2.22648788085,3.18202544072,0.0,4.9500482616,4.9500482616,0.453144732264,0.0,0.453144732264
 08/24  12:00:00,14.6840421055,2.22648788085,3.10746306388,0.0,4.9500482616,4.4000428992,0.453148338268,0.0,0.453148338268
 08/24  13:00:00,15.6790801396,2.22648788085,3.55249573555,0.0,4.9500482616,4.9500482616,0.453140752909,0.0,0.453140752909
 08/24  14:00:00,15.8573093695,2.22648788085,3.73072496543,0.0,4.9500482616,4.9500482616,0.453109055823,0.0,0.453109055823
 08/24  15:00:00,16.1776700933,2.22648788085,4.05108568929,0.0,4.9500482616,4.9500482616,0.453112056407,0.0,0.453112056407
 08/24  16:00:00,16.284634992,2.22648788085,4.15805058799,0.0,4.9500482616,4.9500482616,0.453128635468,0.0,0.453128635468
 08/24  17:00:00,10.8743628664,2.22648788085,3.14782136152,0.0,2.750026812,2.750026812,0.453110358986,0.0,0.453110358986
 08/24  18:00:00,8.57299328,2.22648788085,2.49646786235,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/24  19:00:00,9.24014372281,2.22648788085,2.01211830516,0.0,1.6500160872,2.2000214496,0.453097191276,0.0,0.453097191276
 08/24  20:00:00,9.46948287521,2.22648788085,1.63996281995,0.0,1.1000107248,2.2000214496,0.453103980517,0.0,0.453103980517
 08/24  21:00:00,9.3792519669,2.22648788085,1.54973191164,0.0,1.1000107248,2.2000214496,0.453064163043,0.0,0.453064163043
 08/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082441781,0.0,0.453082441781
 08/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065424751,0.0,0.453065424751
 08/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084244881,0.0,0.453084244881
 08/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068786591,0.0,0.453068786591
 08/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061946139,0.0,0.453061946139
 08/25  06:00:00,7.0209554466,2.22648788085,1.27677408708,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/25  07:00:00,6.97748340038,2.22648788085,0.900957982722,0.0,1.6500160872,2.2000214496,0.453094069356,0.0,0.453094069356
 08/25  08:00:00,14.6254798454,2.22648788085,2.4988954413,0.0,4.9500482616,4.9500482616,0.453123407494,0.0,0.453123407494
 08/25  09:00:00,15.2443512689,2.22648788085,3.11776686483,0.0,4.9500482616,4.9500482616,0.453130526794,0.0,0.453130526794
 08/25  10:00:00,15.7829708001,2.22648788085,3.65638639605,0.0,4.9500482616,4.9500482616,0.4531310254,0.0,0.4531310254
 08/25  11:00:00,16.3534623147,2.22648788085,4.22687791065,0.0,4.9500482616,4.9500482616,0.453134380349,0.0,0.453134380349
 08/25  12:00:00,15.9401717375,2.22648788085,4.36359269586,0.0,4.9500482616,4.4000428992,0.453143477667,0.0,0.453143477667
 08/25  13:00:00,16.9380611351,2.22648788085,4.81147673107,0.0,4.9500482616,4.9500482616,0.453122249944,0.0,0.453122249944
 08/25  14:00:00,16.9861324202,2.22648788085,4.85954801611,0.0,4.9500482616,4.9500482616,0.4531223645,0.0,0.4531223645
 08/25  15:00:00,17.1046946768,2.22648788085,4.9781102727,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/25  16:00:00,17.1924533024,2.22648788085,5.0658688983,0.0,4.9500482616,4.9500482616,0.453129605248,0.0,0.453129605248
 08/25  17:00:00,11.6575337159,2.22648788085,3.93099221105,0.0,2.750026812,2.750026812,0.453123906438,0.0,0.453123906438
 08/25  18:00:00,9.20881118978,2.22648788085,3.13228577212,0.0,1.6500160872,2.2000214496,0.453104185219,0.0,0.453104185219
 08/25  19:00:00,9.90717350746,2.22648788085,2.6791480898,0.0,1.6500160872,2.2000214496,0.453093163586,0.0,0.453093163586
 08/25  20:00:00,10.2103317001,2.22648788085,2.38081164482,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/25  21:00:00,10.0526772704,2.22648788085,2.22315721511,0.0,1.1000107248,2.2000214496,0.45309110097,0.0,0.45309110097
 08/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073627166,0.0,0.453073627166
 08/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056782993,0.0,0.453056782993
 08/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075676653,0.0,0.453075676653
 08/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060210636,0.0,0.453060210636
 08/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079091726,0.0,0.453079091726
 08/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  06:00:00,7.87515093196,2.22648788085,2.13096957244,0.0,0.5500053624,2.2000214496,0.453075603983,0.0,0.453075603983
 08/26  07:00:00,6.76751498971,2.22648788085,1.79100029686,0.0,0.5500053624,2.2000214496,0.453092801294,0.0,0.453092801294
 08/26  08:00:00,9.28913216698,2.22648788085,2.66260138693,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/26  09:00:00,9.52829172014,2.22648788085,2.90176094008,0.0,1.6500160872,2.750026812,0.453105664569,0.0,0.453105664569
 08/26  10:00:00,9.76231195633,2.22648788085,3.13578117627,0.0,1.6500160872,2.750026812,0.453107079029,0.0,0.453107079029
 08/26  11:00:00,10.1083392368,2.22648788085,3.48180845674,0.0,1.6500160872,2.750026812,0.453109119266,0.0,0.453109119266
 08/26  12:00:00,8.32523218131,2.22648788085,3.34871748845,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  13:00:00,7.50845112096,2.22648788085,2.5319364281,0.0,0.8250080436,1.9250187684,0.453102361983,0.0,0.453102361983
 08/26  14:00:00,7.09599504634,2.22648788085,2.11948035348,0.0,0.8250080436,1.9250187684,0.453004480326,0.0,0.453004480326
 08/26  15:00:00,7.5923530993,2.22648788085,2.61583840645,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  16:00:00,8.24235114637,2.22648788085,3.26583645351,0.0,0.8250080436,1.9250187684,0.453100279048,0.0,0.453100279048
 08/26  17:00:00,7.27556868268,2.22648788085,3.12406203342,0.0,0.2750026812,1.6500160872,0.453066464497,0.0,0.453066464497
 08/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087370635,0.0,0.453087370635
 08/26  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088052611,0.0,0.453088052611
 08/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086214894,0.0,0.453086214894
 08/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066428244,0.0,0.453066428244
 08/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308376362,0.0,0.45308376362
 08/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064363898,0.0,0.453064363898
 08/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078849542,0.0,0.453078849542
 08/27  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069547685,0.0,0.453069547685
 08/27  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083945807,0.0,0.453083945807
 08/27  08:00:00,2.25969326539,0.192746569845,0.141927927146,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  09:00:00,2.44236695312,0.275352242635,0.241995942077,0.0,0.2750026812,1.6500160872,0.453085217602,0.0,0.453085217602
 08/27  10:00:00,2.51343370219,0.344190303294,0.244224630489,0.0,0.2750026812,1.6500160872,0.453079056809,0.0,0.453079056809
 08/27  11:00:00,2.1911059403,0.172095151647,0.0939920202443,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079555497,0.0,0.453079555497
 08/27  13:00:00,2.60223932558,0.386249374784,0.290971182389,0.0,0.2750026812,1.6500160872,0.453082940893,0.0,0.453082940893
 08/27  14:00:00,2.69201032165,0.422196413345,0.344795139902,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  15:00:00,3.44756443511,0.83312702122,0.689418645488,0.0,0.2750026812,1.6500160872,0.453083943557,0.0,0.453083943557
 08/27  16:00:00,3.51814918339,0.836416121692,0.756714293289,0.0,0.2750026812,1.6500160872,0.453081509792,0.0,0.453081509792
 08/27  17:00:00,3.45454238202,0.812628405582,0.716895208035,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  18:00:00,2.82656454606,0.497211267707,0.404334509953,0.0,0.2750026812,1.6500160872,0.453078993522,0.0,0.453078993522
 08/27  19:00:00,3.81196056356,0.205115677924,0.146492783895,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082229089,0.0,0.453082229089
 08/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082440601,0.0,0.453082440601
 08/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060770603,0.0,0.453060770603
 08/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075274818,0.0,0.453075274818
 08/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060592879,0.0,0.453060592879
 08/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079537179,0.0,0.453079537179
 08/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071553549,0.0,0.453071553549
 08/28  06:00:00,9.06958000874,2.22648788085,3.32539864922,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/28  07:00:00,8.74758069386,2.22648788085,2.6710552762,0.0,1.6500160872,2.2000214496,0.453096042296,0.0,0.453096042296
 08/28  08:00:00,16.6394266945,2.22648788085,4.51284229043,0.0,4.9500482616,4.9500482616,0.453121159033,0.0,0.453121159033
 08/28  09:00:00,17.2458412793,2.22648788085,5.11925687528,0.0,4.9500482616,4.9500482616,0.453127749864,0.0,0.453127749864
 08/28  10:00:00,17.6836287312,2.22648788085,5.55704432716,0.0,4.9500482616,4.9500482616,0.45312826772,0.0,0.45312826772
 08/28  11:00:00,17.9096770759,2.22648788085,5.78309267185,0.0,4.9500482616,4.9500482616,0.453140868343,0.0,0.453140868343
 08/28  12:00:00,17.0312928695,2.22648788085,5.4547138278,0.0,4.9500482616,4.4000428992,0.453133615375,0.0,0.453133615375
 08/28  13:00:00,18.0656309005,2.22648788085,5.93904649644,0.0,4.9500482616,4.9500482616,0.453155318183,0.0,0.453155318183
 08/28  14:00:00,18.2772121639,2.22648788085,6.1506277598,0.0,4.9500482616,4.9500482616,0.453124267234,0.0,0.453124267234
 08/28  15:00:00,18.5909681408,2.22648788085,6.4643837367,0.0,4.9500482616,4.9500482616,0.453126024419,0.0,0.453126024419
 08/28  16:00:00,18.5986948512,2.22648788085,6.47211044716,0.0,4.9500482616,4.9500482616,0.453137003236,0.0,0.453137003236
 08/28  17:00:00,13.1207598545,2.22648788085,5.39421834962,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/28  18:00:00,10.4231259292,2.22648788085,4.3466005115,0.0,1.6500160872,2.2000214496,0.453104219371,0.0,0.453104219371
 08/28  19:00:00,10.8516902295,2.22648788085,3.23983147848,0.0,1.6500160872,2.2000214496,0.453099496639,0.0,0.453099496639
 08/28  20:00:00,10.4521831738,2.22648788085,2.6226631185,0.0,1.1000107248,2.2000214496,0.453093204161,0.0,0.453093204161
 08/28  21:00:00,10.3250302494,2.22648788085,2.49551019417,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307295855,0.0,0.45307295855
 08/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073236033,0.0,0.453073236033
 08/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057835669,0.0,0.453057835669
 08/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076834041,0.0,0.453076834041
 08/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061462584,0.0,0.453061462584
 08/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/29  06:00:00,8.372867855,2.22648788085,2.62868649548,0.0,0.5500053624,2.2000214496,0.453075540197,0.0,0.453075540197
 08/29  07:00:00,8.45908182618,2.22648788085,2.38255640853,0.0,1.6500160872,2.2000214496,0.453108006359,0.0,0.453108006359
 08/29  08:00:00,16.4250084278,2.22648788085,4.29842402376,0.0,4.9500482616,4.9500482616,0.453124818316,0.0,0.453124818316
 08/29  09:00:00,16.9905455,2.22648788085,4.86396109593,0.0,4.9500482616,4.9500482616,0.453134909609,0.0,0.453134909609
 08/29  10:00:00,17.2847725066,2.22648788085,5.15818810254,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/29  11:00:00,17.6321462807,2.22648788085,5.50556187663,0.0,4.9500482616,4.9500482616,0.453128686335,0.0,0.453128686335
 08/29  12:00:00,17.2167763098,2.22648788085,5.64019726813,0.0,4.9500482616,4.4000428992,0.453131365634,0.0,0.453131365634
 08/29  13:00:00,18.1005000805,2.22648788085,5.97391567648,0.0,4.9500482616,4.9500482616,0.886263858795,0.0,0.886263858795
 08/29  14:00:00,17.790836646,2.22648788085,5.66425224192,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/29  15:00:00,17.7393352024,2.22648788085,5.61275079832,0.0,4.9500482616,4.9500482616,0.453115249875,0.0,0.453115249875
 08/29  16:00:00,17.9099406812,2.22648788085,5.78335627713,0.0,4.9500482616,4.9500482616,0.45311604236,0.0,0.45311604236
 08/29  17:00:00,12.4056657267,2.22648788085,4.67912422186,0.0,2.750026812,2.750026812,0.453104637669,0.0,0.453104637669
 08/29  18:00:00,9.8941829623,2.22648788085,3.81765754464,0.0,1.6500160872,2.2000214496,0.453107826177,0.0,0.453107826177
 08/29  19:00:00,10.6723260015,2.22648788085,3.06046725054,0.0,1.6500160872,2.2000214496,0.453102723331,0.0,0.453102723331
 08/29  20:00:00,10.4665329388,2.22648788085,2.6370128835,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/29  21:00:00,10.2724956349,2.22648788085,2.44297557966,0.0,1.1000107248,2.2000214496,0.453088281286,0.0,0.453088281286
 08/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074234133,0.0,0.453074234133
 08/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057512419,0.0,0.453057512419
 08/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076544385,0.0,0.453076544385
 08/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061205094,0.0,0.453061205094
 08/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084775214,0.0,0.453084775214
 08/30  06:00:00,8.04694305238,2.22648788085,2.30276169286,0.0,0.5500053624,2.2000214496,0.453078639893,0.0,0.453078639893
 08/30  07:00:00,8.05075513775,2.22648788085,1.9742297201,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/30  08:00:00,15.8017086878,2.22648788085,3.67512428375,0.0,4.9500482616,4.9500482616,0.453110049329,0.0,0.453110049329
 08/30  09:00:00,16.5862056826,2.22648788085,4.45962127856,0.0,4.9500482616,4.9500482616,0.453135383452,0.0,0.453135383452
 08/30  10:00:00,17.1610774383,2.22648788085,5.03449303428,0.0,4.9500482616,4.9500482616,0.453135767315,0.0,0.453135767315
 08/30  11:00:00,17.4609647124,2.22648788085,5.33438030835,0.0,4.9500482616,4.9500482616,0.453135880718,0.0,0.453135880718
 08/30  12:00:00,16.8742962217,2.22648788085,5.29771718006,0.0,4.9500482616,4.4000428992,0.453155088879,0.0,0.453155088879
 08/30  13:00:00,17.9904449668,2.22648788085,5.86386056272,0.0,4.9500482616,4.9500482616,0.453147422582,0.0,0.453147422582
 08/30  14:00:00,18.0647328793,2.22648788085,5.93814847529,0.0,4.9500482616,4.9500482616,0.453117774084,0.0,0.453117774084
 08/30  15:00:00,18.1527422499,2.22648788085,6.02615784584,0.0,4.9500482616,4.9500482616,0.453120505059,0.0,0.453120505059
 08/30  16:00:00,18.2270260145,2.22648788085,6.10044161043,0.0,4.9500482616,4.9500482616,0.453139737199,0.0,0.453139737199
 08/30  17:00:00,12.687163615,2.22648788085,4.96062211015,0.0,2.750026812,2.750026812,0.453110606568,0.0,0.453110606568
 08/30  18:00:00,10.0773419247,2.22648788085,4.00081650703,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/30  19:00:00,10.8681510973,2.22648788085,3.25629234635,0.0,1.6500160872,2.2000214496,0.45310611015,0.0,0.45310611015
 08/30  20:00:00,10.5860953275,2.22648788085,2.7565752722,0.0,1.1000107248,2.2000214496,0.45310336433,0.0,0.45310336433
 08/30  21:00:00,10.4704536577,2.22648788085,2.64093360247,0.0,1.1000107248,2.2000214496,0.453078036939,0.0,0.453078036939
 08/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059220163,0.0,0.453059220163
 08/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078253082,0.0,0.453078253082
 08/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062959309,0.0,0.453062959309
 08/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082000639,0.0,0.453082000639
 08/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075518877,0.0,0.453075518877
 08/31  06:00:00,8.53173823256,2.22648788085,2.78755687303,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/31  07:00:00,8.37798501964,2.22648788085,2.30145960198,0.0,1.6500160872,2.2000214496,0.453086521317,0.0,0.453086521317
 08/31  08:00:00,16.1067700619,2.22648788085,3.9801856578,0.0,4.9500482616,4.9500482616,0.453129147003,0.0,0.453129147003
 08/31  09:00:00,16.7517551155,2.22648788085,4.62517071147,0.0,4.9500482616,4.9500482616,0.453126685955,0.0,0.453126685955
 08/31  10:00:00,17.219757143,2.22648788085,5.09317273889,0.0,4.9500482616,4.9500482616,0.453130707438,0.0,0.453130707438
 08/31  11:00:00,17.6150917726,2.22648788085,5.48850736855,0.0,4.9500482616,4.9500482616,0.45313978918,0.0,0.45313978918
 08/31  12:00:00,17.119033464,2.22648788085,5.54245442237,0.0,4.9500482616,4.4000428992,0.453154551444,0.0,0.453154551444
 08/31  13:00:00,18.2820267338,2.22648788085,6.15544232975,0.0,4.9500482616,4.9500482616,0.453145396437,0.0,0.453145396437
 08/31  14:00:00,18.3588442795,2.22648788085,6.23225987547,0.0,4.9500482616,4.9500482616,0.453096197136,0.0,0.453096197136
 08/31  15:00:00,18.547287085,2.22648788085,6.42070268092,0.0,4.9500482616,4.9500482616,0.45312411206,0.0,0.45312411206
 08/31  16:00:00,18.6161289485,2.22648788085,6.48954454446,0.0,4.9500482616,4.9500482616,0.453135098195,0.0,0.453135098195
 08/31  17:00:00,12.6918553924,2.22648788085,4.96531388759,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/31  18:00:00,10.0549738072,2.22648788085,3.97844838954,0.0,1.6500160872,2.2000214496,0.453108613764,0.0,0.453108613764
 08/31  19:00:00,11.01421144,2.22648788085,3.40235268896,0.0,1.6500160872,2.2000214496,0.45309924008,0.0,0.45309924008
 08/31  20:00:00,10.9450196577,2.22648788085,3.1154996024,0.0,1.1000107248,2.2000214496,0.453101190239,0.0,0.453101190239
 08/31  21:00:00,10.7460153805,2.22648788085,2.91649532526,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082458884,0.0,0.453082458884
 08/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082762755,0.0,0.453082762755
 09/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067505564,0.0,0.453067505564
 09/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086559009,0.0,0.453086559009
 09/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071332112,0.0,0.453071332112
 09/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/01  06:00:00,7.83200609691,2.22648788085,2.08782473739,0.0,0.5500053624,2.2000214496,0.453067334353,0.0,0.453067334353
 09/01  07:00:00,7.34737208121,2.22648788085,1.27084666355,0.0,1.6500160872,2.2000214496,0.453095292938,0.0,0.453095292938
 09/01  08:00:00,14.403037982,2.22648788085,2.27645357798,0.0,4.9500482616,4.9500482616,0.453109618656,0.0,0.453109618656
 09/01  09:00:00,14.6194738231,2.22648788085,2.492889419,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/01  10:00:00,14.6810981365,2.22648788085,2.55451373249,0.0,4.9500482616,4.9500482616,0.453131235265,0.0,0.453131235265
 09/01  11:00:00,14.6057873351,2.22648788085,2.47920293099,0.0,4.9500482616,4.9500482616,0.453107072414,0.0,0.453107072414
 09/01  12:00:00,13.8285932706,2.22648788085,2.25201422898,0.0,4.9500482616,4.4000428992,0.45314271716,0.0,0.45314271716
 09/01  13:00:00,14.7304949825,2.22648788085,2.60391057846,0.0,4.9500482616,4.9500482616,0.453134877738,0.0,0.453134877738
 09/01  14:00:00,14.7324915259,2.22648788085,2.60590712187,0.0,4.9500482616,4.9500482616,0.453129454278,0.0,0.453129454278
 09/01  15:00:00,14.580235839,2.22648788085,2.45365143493,0.0,4.9500482616,4.9500482616,0.45312525351,0.0,0.45312525351
 09/01  16:00:00,14.3990856417,2.22648788085,2.2725012376,0.0,4.9500482616,4.9500482616,0.453124530444,0.0,0.453124530444
 09/01  17:00:00,9.0968727255,2.22648788085,1.37033122064,0.0,2.750026812,2.750026812,0.453099792062,0.0,0.453099792062
 09/01  18:00:00,6.97304893527,2.22648788085,0.896523517615,0.0,1.6500160872,2.2000214496,0.453109996298,0.0,0.453109996298
 09/01  19:00:00,8.27281094889,2.22648788085,0.660952197903,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/01  20:00:00,8.27011977051,2.22648788085,0.440599715254,0.0,1.1000107248,2.2000214496,0.453094631682,0.0,0.453094631682
 09/01  21:00:00,8.08195005369,2.22648788085,0.252429998431,0.0,1.1000107248,2.2000214496,0.453088388899,0.0,0.453088388899
 09/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055431317,0.0,0.453055431317
 09/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074561686,0.0,0.453074561686
 09/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059323744,0.0,0.453059323744
 09/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078473155,0.0,0.453078473155
 09/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067776918,0.0,0.453067776918
 09/02  06:00:00,6.29038779277,2.22648788085,0.162373099911,0.0,0.5500053624,2.2000214496,0.485599411355,0.0325375961676,0.453061815188
 09/02  07:00:00,5.0400974738,2.22648788085,0.0635827809476,0.0,0.5500053624,2.2000214496,0.0910372530643,0.0710372530643,0.02
 09/02  08:00:00,6.86526632286,2.22648788085,0.238735542801,0.0,1.6500160872,2.750026812,0.453099469516,0.0,0.453099469516
 09/02  09:00:00,7.23087535935,2.22648788085,0.604344579288,0.0,1.6500160872,2.750026812,0.453106083062,0.0,0.453106083062
 09/02  10:00:00,7.48759735979,2.22648788085,0.86106657973,0.0,1.6500160872,2.750026812,0.453101717204,0.0,0.453101717204
 09/02  11:00:00,7.70842674353,2.22648788085,1.08189596347,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/02  12:00:00,6.04896066526,2.22648788085,1.0724459724,0.0,0.8250080436,1.9250187684,0.453104367063,0.0,0.453104367063
 09/02  13:00:00,6.19357835319,2.22648788085,1.21706366033,0.0,0.8250080436,1.9250187684,0.453092732261,0.0,0.453092732261
 09/02  14:00:00,6.2526196135,2.22648788085,1.27610492064,0.0,0.8250080436,1.9250187684,0.4530790825,0.0,0.4530790825
 09/02  15:00:00,6.37450647424,2.22648788085,1.39799178139,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/02  16:00:00,6.47707565163,2.22648788085,1.50056095877,0.0,0.8250080436,1.9250187684,0.453098553418,0.0,0.453098553418
 09/02  17:00:00,5.45096281198,2.22648788085,1.29945616272,0.0,0.2750026812,1.6500160872,0.453086712707,0.0,0.453086712707
 09/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088360917,0.0,0.453088360917
 09/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308035436,0.0,0.45308035436
 09/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307434171,0.0,0.45307434171
 09/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057662899,0.0,0.453057662899
 09/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074341405,0.0,0.453074341405
 09/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305516984,0.0,0.45305516984
 09/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069925571,0.0,0.453069925571
 09/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059008198,0.0,0.453059008198
 09/03  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084140689,0.0,0.453084140689
 09/03  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308367658,0.0,0.45308367658
 09/03  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080858397,0.0,0.453080858397
 09/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085386766,0.0,0.453085386766
 09/03  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058300669,0.0,0.453058300669
 09/03  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076154849,0.0,0.453076154849
 09/03  16:00:00,1.99070513167,0.0455812617609,0.0201051015069,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  17:00:00,2.4422578574,0.341859463207,0.175379625788,0.0,0.2750026812,1.6500160872,0.453080108269,0.0,0.453080108269
 09/03  18:00:00,2.18578532677,0.188022704764,0.0727438536048,0.0,0.2750026812,1.6500160872,0.453080877285,0.0,0.453080877285
 09/03  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087232767,0.0,0.453087232767
 09/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077511988,0.0,0.453077511988
 09/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305484073,0.0,0.45305484073
 09/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069607527,0.0,0.453069607527
 09/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084323327,0.0,0.453084323327
 09/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065239697,0.0,0.453065239697
 09/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056208657,0.0,0.453056208657
 09/04  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070237519,0.0,0.453070237519
 09/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086070195,0.0,0.453086070195
 09/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083705637,0.0,0.453083705637
 09/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054010415,0.0,0.453054010415
 09/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089538939,0.0,0.453089538939
 09/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307189442,0.0,0.45307189442
 09/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.125620884548,0.0,0.125620884548
 09/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.347397767499,0.0,0.347397767499
 09/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307930582,0.0,0.45307930582
 09/04  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082482173,0.0,0.453082482173
 09/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089893639,0.0,0.453089893639
 09/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084559826,0.0,0.453084559826
 09/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065477521,0.0,0.453065477521
 09/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085437662,0.0,0.453085437662
 09/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070368034,0.0,0.453070368034
 09/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062734934,0.0,0.453062734934
 09/05  06:00:00,7.60333777729,2.22648788085,1.47532308443,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/05  07:00:00,7.0564069641,2.22648788085,0.979881546443,0.0,1.6500160872,2.2000214496,0.453064407744,0.0,0.453064407744
 09/05  08:00:00,14.3642177281,2.22648788085,2.23763332408,0.0,4.9500482616,4.9500482616,0.453102837455,0.0,0.453102837455
 09/05  09:00:00,14.5656910533,2.22648788085,2.43910664923,0.0,4.9500482616,4.9500482616,0.453120857021,0.0,0.453120857021
 09/05  10:00:00,14.7203071218,2.22648788085,2.59372271775,0.0,4.9500482616,4.9500482616,0.453092271298,0.0,0.453092271298
 09/05  11:00:00,14.9727731989,2.22648788085,2.84618879486,0.0,4.9500482616,4.9500482616,0.453141298862,0.0,0.453141298862
 09/05  12:00:00,14.2517799231,2.22648788085,2.6752008814,0.0,4.9500482616,4.4000428992,0.45313467614,0.0,0.45313467614
 09/05  13:00:00,15.2290914466,2.22648788085,3.10250704251,0.0,4.9500482616,4.9500482616,0.453117680421,0.0,0.453117680421
 09/05  14:00:00,15.5292154679,2.22648788085,3.40263106382,0.0,4.9500482616,4.9500482616,0.453080207449,0.0,0.453080207449
 09/05  15:00:00,15.6880881006,2.22648788085,3.56150369659,0.0,4.9500482616,4.9500482616,0.453084080258,0.0,0.453084080258
 09/05  16:00:00,15.6708259214,2.22648788085,3.54424151738,0.0,4.9500482616,4.9500482616,0.453125960034,0.0,0.453125960034
 09/05  17:00:00,10.208097985,2.22648788085,2.48155648011,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/05  18:00:00,8.00024238446,2.22648788085,1.9237169668,0.0,1.6500160872,2.2000214496,0.453090743357,0.0,0.453090743357
 09/05  19:00:00,9.58585321981,2.22648788085,1.59016113549,0.0,1.6500160872,2.2000214496,0.453085296588,0.0,0.453085296588
 09/05  20:00:00,9.15604938695,2.22648788085,1.3265293317,0.0,1.1000107248,2.2000214496,0.453075825862,0.0,0.453075825862
 09/05  21:00:00,9.10594733036,2.22648788085,1.2764272751,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065884827,0.0,0.453065884827
 09/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084859143,0.0,0.453084859143
 09/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069809912,0.0,0.453069809912
 09/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054726664,0.0,0.453054726664
 09/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074097386,0.0,0.453074097386
 09/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/06  06:00:00,7.77812836078,2.22648788085,1.65011366792,0.0,0.5500053624,2.2000214496,0.453088975597,0.0,0.453088975597
 09/06  07:00:00,7.39548125657,2.22648788085,1.31895583891,0.0,1.6500160872,2.2000214496,0.453092712288,0.0,0.453092712288
 09/06  08:00:00,14.8026709812,2.22648788085,2.67608657716,0.0,4.9500482616,4.9500482616,0.453125803032,0.0,0.453125803032
 09/06  09:00:00,15.1548070897,2.22648788085,3.02822268565,0.0,4.9500482616,4.9500482616,0.453122083813,0.0,0.453122083813
 09/06  10:00:00,15.307979232,2.22648788085,3.18139482795,0.0,4.9500482616,4.9500482616,0.453129114953,0.0,0.453129114953
 09/06  11:00:00,15.640889912,2.22648788085,3.51430550791,0.0,4.9500482616,4.9500482616,0.453138850547,0.0,0.453138850547
 09/06  12:00:00,15.1982103565,2.22648788085,3.62163131481,0.0,4.9500482616,4.4000428992,0.453153226419,0.0,0.453153226419
 09/06  13:00:00,16.3261095023,2.22648788085,4.19952509828,0.0,4.9500482616,4.9500482616,0.453133437708,0.0,0.453133437708
 09/06  14:00:00,16.5886181963,2.22648788085,4.4620337922,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/06  15:00:00,16.6745748201,2.22648788085,4.54799041601,0.0,4.9500482616,4.9500482616,0.453125759292,0.0,0.453125759292
 09/06  16:00:00,16.7302793727,2.22648788085,4.60369496863,0.0,4.9500482616,4.9500482616,0.453117993953,0.0,0.453117993953
 09/06  17:00:00,11.1485031545,2.22648788085,3.42196164968,0.0,2.750026812,2.750026812,0.453119105406,0.0,0.453119105406
 09/06  18:00:00,8.51198321949,2.22648788085,2.43545780184,0.0,1.6500160872,2.2000214496,0.453108661804,0.0,0.453108661804
 09/06  19:00:00,9.74618892997,2.22648788085,1.75049684564,0.0,1.6500160872,2.2000214496,0.453096298238,0.0,0.453096298238
 09/06  20:00:00,8.9184398331,2.22648788085,1.08891977784,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/06  21:00:00,8.60005941234,2.22648788085,0.770539357081,0.0,1.1000107248,2.2000214496,0.453087099977,0.0,0.453087099977
 09/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073758005,0.0,0.453073758005
 09/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057357713,0.0,0.453057357713
 09/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307674976,0.0,0.45307674976
 09/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061736414,0.0,0.453061736414
 09/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083314403,0.0,0.453083314403
 09/07  06:00:00,6.66555330619,2.22648788085,0.537538613333,0.0,0.5500053624,2.2000214496,0.453079200047,0.0,0.453079200047
 09/07  07:00:00,6.18282885738,2.22648788085,0.106303439721,0.0,1.6500160872,2.2000214496,0.46584533646,0.012744964901,0.453100371559
 09/07  08:00:00,13.7326207142,2.22648788085,1.60603631017,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/07  09:00:00,14.6516160296,2.22648788085,2.52503162557,0.0,4.9500482616,4.9500482616,0.453134558455,0.0,0.453134558455
 09/07  10:00:00,15.2263393278,2.22648788085,3.09975492373,0.0,4.9500482616,4.9500482616,0.453137235844,0.0,0.453137235844
 09/07  11:00:00,15.3988575752,2.22648788085,3.27227317114,0.0,4.9500482616,4.9500482616,0.453138948874,0.0,0.453138948874
 09/07  12:00:00,14.8403567968,2.22648788085,3.26377775518,0.0,4.9500482616,4.4000428992,0.453151681615,0.0,0.453151681615
 09/07  13:00:00,15.7043821493,2.22648788085,3.57779774523,0.0,4.9500482616,4.9500482616,0.453138756131,0.0,0.453138756131
 09/07  14:00:00,15.890273361,2.22648788085,3.76368895691,0.0,4.9500482616,4.9500482616,0.453121485911,0.0,0.453121485911
 09/07  15:00:00,16.1391832036,2.22648788085,4.01259879958,0.0,4.9500482616,4.9500482616,0.453125055803,0.0,0.453125055803
 09/07  16:00:00,16.1611709856,2.22648788085,4.03458658151,0.0,4.9500482616,4.9500482616,0.453131751407,0.0,0.453131751407
 09/07  17:00:00,10.760437317,2.22648788085,3.03389581212,0.0,2.750026812,2.750026812,0.453110587657,0.0,0.453110587657
 09/07  18:00:00,8.3277818834,2.22648788085,2.25125646574,0.0,1.6500160872,2.2000214496,0.453108580952,0.0,0.453108580952
 09/07  19:00:00,9.46080038245,2.22648788085,1.46510829813,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/07  20:00:00,8.6698829507,2.22648788085,0.84036289544,0.0,1.1000107248,2.2000214496,0.453092928994,0.0,0.453092928994
 09/07  21:00:00,8.36221148974,2.22648788085,0.532691434481,0.0,1.1000107248,2.2000214496,0.453081726232,0.0,0.453081726232
 09/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082274247,0.0,0.453082274247
 09/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067256195,0.0,0.453067256195
 09/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086652214,0.0,0.453086652214
 09/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071725838,0.0,0.453071725838
 09/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062884664,0.0,0.453062884664
 09/08  06:00:00,6.65833300435,2.22648788085,0.530318311495,0.0,0.5500053624,2.2000214496,0.453056657261,0.0,0.453056657261
 09/08  07:00:00,6.19090704124,2.22648788085,0.114381623583,0.0,1.6500160872,2.2000214496,0.0344974172299,0.0144974172299,0.02
 09/08  08:00:00,13.8335746548,2.22648788085,1.7069902507,0.0,4.9500482616,4.9500482616,0.453122144611,0.0,0.453122144611
 09/08  09:00:00,14.8537956288,2.22648788085,2.72721122474,0.0,4.9500482616,4.9500482616,0.453131200734,0.0,0.453131200734
 09/08  10:00:00,15.3686117827,2.22648788085,3.24202737862,0.0,4.9500482616,4.9500482616,0.453134160573,0.0,0.453134160573
 09/08  11:00:00,15.5637544609,2.22648788085,3.43717005687,0.0,4.9500482616,4.9500482616,0.453145417785,0.0,0.453145417785
 09/08  12:00:00,14.8254357047,2.22648788085,3.24885666301,0.0,4.9500482616,4.4000428992,0.453145718611,0.0,0.453145718611
 09/08  13:00:00,15.7504430624,2.22648788085,3.62385865832,0.0,4.9500482616,4.9500482616,0.453147816046,0.0,0.453147816046
 09/08  14:00:00,15.8713731604,2.22648788085,3.74478875633,0.0,4.9500482616,4.9500482616,0.453125074708,0.0,0.453125074708
 09/08  15:00:00,16.078153967,2.22648788085,3.95156956294,0.0,4.9500482616,4.9500482616,0.453079575049,0.0,0.453079575049
 09/08  16:00:00,16.2050219656,2.22648788085,4.07843756157,0.0,4.9500482616,4.9500482616,0.453137000039,0.0,0.453137000039
 09/08  17:00:00,10.7805837472,2.22648788085,3.05404224235,0.0,2.750026812,2.750026812,0.453119257036,0.0,0.453119257036
 09/08  18:00:00,8.22039088357,2.22648788085,2.14386546592,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/08  19:00:00,9.35043139573,2.22648788085,1.3547393114,0.0,1.6500160872,2.2000214496,0.453100390693,0.0,0.453100390693
 09/08  20:00:00,8.63900987485,2.22648788085,0.809489819593,0.0,1.1000107248,2.2000214496,0.453096219591,0.0,0.453096219591
 09/08  21:00:00,8.40751563992,2.22648788085,0.577995584663,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079773299,0.0,0.453079773299
 09/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307992998,0.0,0.45307992998
 09/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080710768,0.0,0.453080710768
 09/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065810262,0.0,0.453065810262
 09/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085267587,0.0,0.453085267587
 09/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080728763,0.0,0.453080728763
 09/09  06:00:00,6.52994783001,2.22648788085,0.401933137156,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/09  07:00:00,5.12715383221,2.22648788085,0.150639139353,0.0,0.5500053624,2.2000214496,0.486687063494,0.0335911261106,0.453095937383
 09/09  08:00:00,7.5170626725,2.22648788085,0.890531892441,0.0,1.6500160872,2.750026812,0.453099178582,0.0,0.453099178582
 09/09  09:00:00,8.3453254318,2.22648788085,1.71879465175,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/09  10:00:00,8.77780168826,2.22648788085,2.1512709082,0.0,1.6500160872,2.750026812,0.453109043055,0.0,0.453109043055
 09/09  11:00:00,8.90146235929,2.22648788085,2.27493157924,0.0,1.6500160872,2.750026812,0.453106084754,0.0,0.453106084754
 09/09  12:00:00,7.04430097086,2.22648788085,2.067786278,0.0,0.8250080436,1.9250187684,0.453090552132,0.0,0.453090552132
 09/09  13:00:00,7.17544168868,2.22648788085,2.19892699582,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/09  14:00:00,7.24729203965,2.22648788085,2.2707773468,0.0,0.8250080436,1.9250187684,0.453087262116,0.0,0.453087262116
 09/09  15:00:00,7.402369728,2.22648788085,2.42585503514,0.0,0.8250080436,1.9250187684,0.4530678722,0.0,0.4530678722
 09/09  16:00:00,7.53788929699,2.22648788085,2.56137460414,0.0,0.8250080436,1.9250187684,0.453100982833,0.0,0.453100982833
 09/09  17:00:00,6.53240354077,2.22648788085,2.38089689151,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308626037,0.0,0.45308626037
 09/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090179093,0.0,0.453090179093
 09/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
