Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087230456,0.0,0.453087230456
 09/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073675944,0.0,0.453073675944
 09/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074638595,0.0,0.453074638595
 09/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055878366,0.0,0.453055878366
 09/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070919976,0.0,0.453070919976
 09/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056566194,0.0,0.453056566194
 09/10  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075114854,0.0,0.453075114854
 09/10  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085662125,0.0,0.453085662125
 09/10  09:00:00,2.19421008391,0.178978957713,0.0902123577978,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  10:00:00,2.24241927106,0.206514181977,0.110886320684,0.0,0.2750026812,1.6500160872,0.45308719559,0.0,0.45308719559
 09/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085669405,0.0,0.453085669405
 09/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  13:00:00,2.29421523826,0.215682231369,0.153514238485,0.0,0.2750026812,1.6500160872,0.453086165487,0.0,0.453086165487
 09/10  14:00:00,2.29422675219,0.215682231369,0.153525752416,0.0,0.2750026812,1.6500160872,0.453078758093,0.0,0.453078758093
 09/10  15:00:00,2.20896033266,0.170929731603,0.113011832653,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  16:00:00,2.59290197541,0.341859463207,0.326023743796,0.0,0.2750026812,1.6500160872,0.453083852445,0.0,0.453083852445
 09/10  17:00:00,2.46592157853,0.273487570566,0.267415239562,0.0,0.2750026812,1.6500160872,0.453084946518,0.0,0.453084946518
 09/10  18:00:00,2.51552691921,0.341859463207,0.248648687601,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  19:00:00,4.32151687994,0.0683718926414,0.0251262188945,0.0,0.2750026812,1.6500160872,0.453084770654,0.0,0.453084770654
 09/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086210838,0.0,0.453086210838
 09/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077964332,0.0,0.453077964332
 09/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074563604,0.0,0.453074563604
 09/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058673368,0.0,0.453058673368
 09/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078294252,0.0,0.453078294252
 09/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063486478,0.0,0.453063486478
 09/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/11  06:00:00,7.10900303918,2.22648788085,0.980988346327,0.0,0.5500053624,2.2000214496,0.453060970651,0.0,0.453060970651
 09/11  07:00:00,6.60356471496,2.22648788085,0.527039297299,0.0,1.6500160872,2.2000214496,0.473775247849,0.0206776395688,0.45309760828
 09/11  08:00:00,14.4760839609,2.22648788085,2.34949955688,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/11  09:00:00,15.6750211477,2.22648788085,3.5484367436,0.0,4.9500482616,4.9500482616,0.453132947065,0.0,0.453132947065
 09/11  10:00:00,16.4564055167,2.22648788085,4.32982111266,0.0,4.9500482616,4.9500482616,0.453137529786,0.0,0.453137529786
 09/11  11:00:00,16.8783861262,2.22648788085,4.75180172216,0.0,4.9500482616,4.9500482616,0.453144462465,0.0,0.453144462465
 09/11  12:00:00,16.2071076332,2.22648788085,4.63052859155,0.0,4.9500482616,4.4000428992,0.453144500754,0.0,0.453144500754
 09/11  13:00:00,17.2191781836,2.22648788085,5.09259377959,0.0,4.9500482616,4.9500482616,0.453136343051,0.0,0.453136343051
 09/11  14:00:00,17.4556524844,2.22648788085,5.32906808034,0.0,4.9500482616,4.9500482616,0.453105594809,0.0,0.453105594809
 09/11  15:00:00,17.5945458307,2.22648788085,5.46796142667,0.0,4.9500482616,4.9500482616,0.453105052037,0.0,0.453105052037
 09/11  16:00:00,17.5185195507,2.22648788085,5.39193514665,0.0,4.9500482616,4.9500482616,0.453133696733,0.0,0.453133696733
 09/11  17:00:00,11.7748294943,2.22648788085,4.0482879894,0.0,2.750026812,2.750026812,0.453117843122,0.0,0.453117843122
 09/11  18:00:00,9.09252308399,2.22648788085,3.01599766633,0.0,1.6500160872,2.2000214496,0.453106643359,0.0,0.453106643359
 09/11  19:00:00,10.4945699877,2.22648788085,2.11504457004,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/11  20:00:00,9.28266409808,2.22648788085,1.45314404282,0.0,1.1000107248,2.2000214496,0.453095789189,0.0,0.453095789189
 09/11  21:00:00,8.97252153228,2.22648788085,1.14300147702,0.0,1.1000107248,2.2000214496,0.453076247432,0.0,0.453076247432
 09/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307987616,0.0,0.45307987616
 09/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063611664,0.0,0.453063611664
 09/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083256957,0.0,0.453083256957
 09/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068521921,0.0,0.453068521921
 09/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058337101,0.0,0.453058337101
 09/12  06:00:00,7.18395098819,2.22648788085,1.05593629533,0.0,0.5500053624,2.2000214496,0.453088523264,0.0,0.453088523264
 09/12  07:00:00,6.79612955748,2.22648788085,0.71960413982,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/12  08:00:00,14.6885063425,2.22648788085,2.5619219384,0.0,4.9500482616,4.9500482616,0.453124620626,0.0,0.453124620626
 09/12  09:00:00,15.8115278558,2.22648788085,3.68494345175,0.0,4.9500482616,4.9500482616,0.453135839709,0.0,0.453135839709
 09/12  10:00:00,16.5162417741,2.22648788085,4.38965737005,0.0,4.9500482616,4.9500482616,0.453129116826,0.0,0.453129116826
 09/12  11:00:00,16.8921544973,2.22648788085,4.76557009321,0.0,4.9500482616,4.9500482616,0.453136854299,0.0,0.453136854299
 09/12  12:00:00,16.3652215085,2.22648788085,4.78864246681,0.0,4.9500482616,4.4000428992,0.453146297773,0.0,0.453146297773
 09/12  13:00:00,17.38577271,2.22648788085,5.25918830599,0.0,4.9500482616,4.9500482616,0.453144315775,0.0,0.453144315775
 09/12  14:00:00,17.3903354311,2.22648788085,5.26375102701,0.0,4.9500482616,4.9500482616,0.453116686382,0.0,0.453116686382
 09/12  15:00:00,17.520818068,2.22648788085,5.39423366396,0.0,4.9500482616,4.9500482616,0.453123928115,0.0,0.453123928115
 09/12  16:00:00,17.4827552434,2.22648788085,5.35617083934,0.0,4.9500482616,4.9500482616,0.453145752288,0.0,0.453145752288
 09/12  17:00:00,11.8664524994,2.22648788085,4.13991099458,0.0,2.750026812,2.750026812,0.45311901007,0.0,0.45311901007
 09/12  18:00:00,9.23338502696,2.22648788085,3.1568596093,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/12  19:00:00,10.6711189142,2.22648788085,2.29159349657,0.0,1.6500160872,2.2000214496,0.453102411322,0.0,0.453102411322
 09/12  20:00:00,9.51695330521,2.22648788085,1.68743324996,0.0,1.1000107248,2.2000214496,0.453101470261,0.0,0.453101470261
 09/12  21:00:00,9.17436722997,2.22648788085,1.34484717471,0.0,1.1000107248,2.2000214496,0.453090796054,0.0,0.453090796054
 09/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072218054,0.0,0.453072218054
 09/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057417617,0.0,0.453057417617
 09/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077178659,0.0,0.453077178659
 09/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062475736,0.0,0.453062475736
 09/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055346596,0.0,0.453055346596
 09/13  06:00:00,7.23092066872,2.22648788085,1.10290597586,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/13  07:00:00,6.7239499839,2.22648788085,0.647424566243,0.0,1.6500160872,2.2000214496,0.453104207269,0.0,0.453104207269
 09/13  08:00:00,14.7337004653,2.22648788085,2.60711606127,0.0,4.9500482616,4.9500482616,0.453130163594,0.0,0.453130163594
 09/13  09:00:00,15.8824062711,2.22648788085,3.75582186701,0.0,4.9500482616,4.9500482616,0.453130795083,0.0,0.453130795083
 09/13  10:00:00,16.7088741389,2.22648788085,4.58228973488,0.0,4.9500482616,4.9500482616,0.453135721942,0.0,0.453135721942
 09/13  11:00:00,17.1956446553,2.22648788085,5.06906025123,0.0,4.9500482616,4.9500482616,0.453144300441,0.0,0.453144300441
 09/13  12:00:00,16.440226907,2.22648788085,4.86364786539,0.0,4.9500482616,4.4000428992,0.453109050579,0.0,0.453109050579
 09/13  13:00:00,17.4526450281,2.22648788085,5.32606062407,0.0,4.9500482616,4.9500482616,0.453126471462,0.0,0.453126471462
 09/13  14:00:00,17.6088462759,2.22648788085,5.48226187184,0.0,4.9500482616,4.9500482616,0.453090809585,0.0,0.453090809585
 09/13  15:00:00,17.7918555628,2.22648788085,5.66527115872,0.0,4.9500482616,4.9500482616,0.453122544091,0.0,0.453122544091
 09/13  16:00:00,17.7757649952,2.22648788085,5.64918059116,0.0,4.9500482616,4.9500482616,0.453143460583,0.0,0.453143460583
 09/13  17:00:00,12.1078917459,2.22648788085,4.38135024109,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/13  18:00:00,9.38799379577,2.22648788085,3.31146837811,0.0,1.6500160872,2.2000214496,0.453111869786,0.0,0.453111869786
 09/13  19:00:00,10.7431450451,2.22648788085,2.3636196274,0.0,1.6500160872,2.2000214496,0.453049466654,0.0,0.453049466654
 09/13  20:00:00,9.65449464983,2.22648788085,1.82497459458,0.0,1.1000107248,2.2000214496,0.45309635045,0.0,0.45309635045
 09/13  21:00:00,9.6348166867,2.22648788085,1.80529663145,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086868656,0.0,0.453086868656
 09/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070186734,0.0,0.453070186734
 09/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055481737,0.0,0.453055481737
 09/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075311625,0.0,0.453075311625
 09/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060658815,0.0,0.453060658815
 09/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056370361,0.0,0.453056370361
 09/14  06:00:00,7.93916957512,2.22648788085,1.81115488227,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/14  07:00:00,7.68774850285,2.22648788085,1.61122308519,0.0,1.6500160872,2.2000214496,0.453096400812,0.0,0.453096400812
 09/14  08:00:00,15.4988297032,2.22648788085,3.37224529912,0.0,4.9500482616,4.9500482616,0.453127547974,0.0,0.453127547974
 09/14  09:00:00,16.2649674614,2.22648788085,4.13838305739,0.0,4.9500482616,4.9500482616,0.453130397438,0.0,0.453130397438
 09/14  10:00:00,16.807339947,2.22648788085,4.68075554294,0.0,4.9500482616,4.9500482616,0.453136348033,0.0,0.453136348033
 09/14  11:00:00,17.2008037417,2.22648788085,5.07421933765,0.0,4.9500482616,4.9500482616,0.453146930414,0.0,0.453146930414
 09/14  12:00:00,16.6953428106,2.22648788085,5.11876376892,0.0,4.9500482616,4.4000428992,0.453160468505,0.0,0.453160468505
 09/14  13:00:00,17.6619169048,2.22648788085,5.5353325007,0.0,4.9500482616,4.9500482616,0.453114319575,0.0,0.453114319575
 09/14  14:00:00,17.7312106776,2.22648788085,5.60462627353,0.0,4.9500482616,4.9500482616,0.453119089893,0.0,0.453119089893
 09/14  15:00:00,17.7759321975,2.22648788085,5.64934779343,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/14  16:00:00,17.7193024449,2.22648788085,5.59271804087,0.0,4.9500482616,4.9500482616,0.453130992059,0.0,0.453130992059
 09/14  17:00:00,12.195495604,2.22648788085,4.46895409911,0.0,2.750026812,2.750026812,0.453130516614,0.0,0.453130516614
 09/14  18:00:00,9.49665636022,2.22648788085,3.42013094256,0.0,1.6500160872,2.2000214496,0.453102923209,0.0,0.453102923209
 09/14  19:00:00,10.8507474386,2.22648788085,2.4712220209,0.0,1.6500160872,2.2000214496,0.453095097588,0.0,0.453095097588
 09/14  20:00:00,9.71340265802,2.22648788085,1.88388260276,0.0,1.1000107248,2.2000214496,0.453089198865,0.0,0.453089198865
 09/14  21:00:00,9.46306573727,2.22648788085,1.63354568202,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453052752904,0.0,0.453052752904
 09/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072505548,0.0,0.453072505548
 09/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057879639,0.0,0.453057879639
 09/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077757078,0.0,0.453077757078
 09/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063170952,0.0,0.453063170952
 09/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/15  06:00:00,7.97897751448,2.22648788085,1.46712948829,0.0,0.5500053624,2.2000214496,0.45306020191,0.0,0.45306020191
 09/15  07:00:00,7.08152131727,2.22648788085,1.00499589961,0.0,1.6500160872,2.2000214496,0.453106045209,0.0,0.453106045209
 09/15  08:00:00,14.9431150407,2.22648788085,2.81653063664,0.0,4.9500482616,4.9500482616,0.453129263223,0.0,0.453129263223
 09/15  09:00:00,15.9209914669,2.22648788085,3.79440706285,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/15  10:00:00,16.2432061437,2.22648788085,4.1166217396,0.0,4.9500482616,4.9500482616,0.453134629219,0.0,0.453134629219
 09/15  11:00:00,16.7682474979,2.22648788085,4.64166309385,0.0,4.9500482616,4.9500482616,0.453137694059,0.0,0.453137694059
 09/15  12:00:00,16.3422905721,2.22648788085,4.76571153041,0.0,4.9500482616,4.4000428992,0.453077728694,0.0,0.453077728694
 09/15  13:00:00,17.375092601,2.22648788085,5.24850819697,0.0,4.9500482616,4.9500482616,0.88625915768,0.0,0.88625915768
 09/15  14:00:00,17.3718092283,2.22648788085,5.24522482425,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/15  15:00:00,17.3580850881,2.22648788085,5.23150068404,0.0,4.9500482616,4.9500482616,0.453101820123,0.0,0.453101820123
 09/15  16:00:00,17.3111756398,2.22648788085,5.18459123575,0.0,4.9500482616,4.9500482616,0.453125746876,0.0,0.453125746876
 09/15  17:00:00,11.7552523145,2.22648788085,4.0287108096,0.0,2.750026812,2.750026812,0.453110787846,0.0,0.453110787846
 09/15  18:00:00,9.00967240419,2.22648788085,2.93314698654,0.0,1.6500160872,2.2000214496,0.4531112442,0.0,0.4531112442
 09/15  19:00:00,10.5082449527,2.22648788085,2.12871953501,0.0,1.6500160872,2.2000214496,0.453090581262,0.0,0.453090581262
 09/15  20:00:00,9.46599136571,2.22648788085,1.63647131045,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/15  21:00:00,9.16027723984,2.22648788085,1.33075718459,0.0,1.1000107248,2.2000214496,0.453090457582,0.0,0.453090457582
 09/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077657595,0.0,0.453077657595
 09/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078873856,0.0,0.453078873856
 09/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064342445,0.0,0.453064342445
 09/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308424289,0.0,0.45308424289
 09/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072011369,0.0,0.453072011369
 09/16  06:00:00,8.13593434574,2.22648788085,1.62408631955,0.0,0.5500053624,2.2000214496,0.453068584033,0.0,0.453068584033
 09/16  07:00:00,6.23359918717,2.22648788085,1.25708449432,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/16  08:00:00,8.23267465664,2.22648788085,1.60614387659,0.0,1.6500160872,2.750026812,0.453081151941,0.0,0.453081151941
 09/16  09:00:00,8.61673291604,2.22648788085,1.99020213598,0.0,1.6500160872,2.750026812,0.453110961334,0.0,0.453110961334
 09/16  10:00:00,9.24903361748,2.22648788085,2.62250283742,0.0,1.6500160872,2.750026812,0.453041914454,0.0,0.453041914454
 09/16  11:00:00,9.26483917481,2.22648788085,2.63830839475,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/16  12:00:00,7.32216154068,2.22648788085,2.34564684783,0.0,0.8250080436,1.9250187684,0.453103292311,0.0,0.453103292311
 09/16  13:00:00,7.74443706937,2.22648788085,2.76792237651,0.0,0.8250080436,1.9250187684,0.453106028866,0.0,0.453106028866
 09/16  14:00:00,8.03635669843,2.22648788085,3.05984200558,0.0,0.8250080436,1.9250187684,0.453096090042,0.0,0.453096090042
 09/16  15:00:00,7.9211918249,2.22648788085,2.94467713204,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/16  16:00:00,7.69302515259,2.22648788085,2.71651045973,0.0,0.8250080436,1.9250187684,0.453091031679,0.0,0.453091031679
 09/16  17:00:00,6.53664524088,2.22648788085,2.38513859163,0.0,0.2750026812,1.6500160872,0.453083311926,0.0,0.453083311926
 09/16  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089013749,0.0,0.453089013749
 09/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068919155,0.0,0.453068919155
 09/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067564958,0.0,0.453067564958
 09/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085688176,0.0,0.453085688176
 09/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069641985,0.0,0.453069641985
 09/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084878571,0.0,0.453084878571
 09/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066343618,0.0,0.453066343618
 09/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058203912,0.0,0.453058203912
 09/17  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071468028,0.0,0.453071468028
 09/17  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071150131,0.0,0.453071150131
 09/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084074789,0.0,0.453084074789
 09/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083700296,0.0,0.453083700296
 09/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057224736,0.0,0.453057224736
 09/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076918052,0.0,0.453076918052
 09/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076691335,0.0,0.453076691335
 09/17  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087079541,0.0,0.453087079541
 09/17  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073413443,0.0,0.453073413443
 09/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079641338,0.0,0.453079641338
 09/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060154871,0.0,0.453060154871
 09/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075527619,0.0,0.453075527619
 09/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061884362,0.0,0.453061884362
 09/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308193968,0.0,0.45308193968
 09/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075348887,0.0,0.453075348887
 09/18  06:00:00,7.26752515319,2.22648788085,0.755677127004,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/18  07:00:00,6.3150897207,2.22648788085,0.238564303044,0.0,1.6500160872,2.2000214496,0.473600162135,0.020521774264,0.453078387871
 09/18  08:00:00,13.6478838138,2.22648788085,1.52129940971,0.0,4.9500482616,4.9500482616,0.453122314214,0.0,0.453122314214
 09/18  09:00:00,14.3336022925,2.22648788085,2.20701788845,0.0,4.9500482616,4.9500482616,0.453134871262,0.0,0.453134871262
 09/18  10:00:00,14.7354515128,2.22648788085,2.60886710877,0.0,4.9500482616,4.9500482616,0.45313330057,0.0,0.45313330057
 09/18  11:00:00,14.9953469167,2.22648788085,2.86876251266,0.0,4.9500482616,4.9500482616,0.453135130068,0.0,0.453135130068
 09/18  12:00:00,14.4865509926,2.22648788085,2.90997195096,0.0,4.9500482616,4.4000428992,0.453140911106,0.0,0.453140911106
 09/18  13:00:00,15.4366029108,2.22648788085,3.31001850672,0.0,4.9500482616,4.9500482616,0.453159390099,0.0,0.453159390099
 09/18  14:00:00,15.5563933972,2.22648788085,3.42980899311,0.0,4.9500482616,4.9500482616,0.453124838112,0.0,0.453124838112
 09/18  15:00:00,15.7431103628,2.22648788085,3.61652595879,0.0,4.9500482616,4.9500482616,0.453083312242,0.0,0.453083312242
 09/18  16:00:00,15.7416629401,2.22648788085,3.61507853603,0.0,4.9500482616,4.9500482616,0.453145060736,0.0,0.453145060736
 09/18  17:00:00,10.3967893825,2.22648788085,2.6702478776,0.0,2.750026812,2.750026812,0.453106006843,0.0,0.453106006843
 09/18  18:00:00,8.35153108438,2.22648788085,1.89117233339,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/18  19:00:00,9.45080829328,2.22648788085,1.07128287563,0.0,1.6500160872,2.2000214496,0.453104327588,0.0,0.453104327588
 09/18  20:00:00,8.28023873476,2.22648788085,0.450718679507,0.0,1.1000107248,2.2000214496,0.45309585794,0.0,0.45309585794
 09/18  21:00:00,8.08173345675,2.22648788085,0.252213401496,0.0,1.1000107248,2.2000214496,0.453076993769,0.0,0.453076993769
 09/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075656361,0.0,0.453075656361
 09/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061208845,0.0,0.453061208845
 09/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081347019,0.0,0.453081347019
 09/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067020185,0.0,0.453067020185
 09/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061830999,0.0,0.453061830999
 09/19  06:00:00,6.74160817779,2.22648788085,0.229760151601,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/19  07:00:00,6.11345221405,2.22648788085,0.0369267963964,0.0,1.6500160872,2.2000214496,0.524198776203,0.0711018616554,0.453096914548
 09/19  08:00:00,13.1880898923,2.22648788085,1.06150548826,0.0,4.9500482616,4.9500482616,0.453132847678,0.0,0.453132847678
 09/19  09:00:00,14.042214469,2.22648788085,1.91563006497,0.0,4.9500482616,4.9500482616,0.453136403983,0.0,0.453136403983
 09/19  10:00:00,14.6125995902,2.22648788085,2.48601518617,0.0,4.9500482616,4.9500482616,0.45313303956,0.0,0.45313303956
 09/19  11:00:00,14.9162753718,2.22648788085,2.78969096774,0.0,4.9500482616,4.9500482616,0.453151669505,0.0,0.453151669505
 09/19  12:00:00,14.3661912394,2.22648788085,2.78961219778,0.0,4.9500482616,4.4000428992,0.453153330061,0.0,0.453153330061
 09/19  13:00:00,15.3335435096,2.22648788085,3.20695910556,0.0,4.9500482616,4.9500482616,0.453110423221,0.0,0.453110423221
 09/19  14:00:00,15.482952656,2.22648788085,3.3563682519,0.0,4.9500482616,4.9500482616,0.453126366927,0.0,0.453126366927
 09/19  15:00:00,15.58759201,2.22648788085,3.46100760599,0.0,4.9500482616,4.9500482616,0.453110465449,0.0,0.453110465449
 09/19  16:00:00,15.6397202164,2.22648788085,3.51313581233,0.0,4.9500482616,4.9500482616,0.453133691399,0.0,0.453133691399
 09/19  17:00:00,10.2874797596,2.22648788085,2.56093825478,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/19  18:00:00,8.10584899672,2.22648788085,1.64549024572,0.0,1.6500160872,2.2000214496,0.453113055437,0.0,0.453113055437
 09/19  19:00:00,9.14575284224,2.22648788085,0.76622742458,0.0,1.6500160872,2.2000214496,0.453096996891,0.0,0.453096996891
 09/19  20:00:00,8.09772199469,2.22648788085,0.268201939434,0.0,1.1000107248,2.2000214496,0.453104637646,0.0,0.453104637646
 09/19  21:00:00,7.97630055184,2.22648788085,0.146780496581,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081509388,0.0,0.453081509388
 09/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065270888,0.0,0.453065270888
 09/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085400613,0.0,0.453085400613
 09/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071154542,0.0,0.453071154542
 09/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056858125,0.0,0.453056858125
 09/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/20  06:00:00,6.64787784035,2.22648788085,0.136029814159,0.0,0.5500053624,2.2000214496,0.486232872097,0.0331420696192,0.453090802478
 09/20  07:00:00,6.08560081704,2.22648788085,0.00907539938599,0.0,1.6500160872,2.2000214496,0.564273484677,0.11117935283,0.453094131847
 09/20  08:00:00,12.9980478797,2.22648788085,0.871463475618,0.0,4.9500482616,4.9500482616,0.456779200133,0.00365185565679,0.453127344476
 09/20  09:00:00,13.9738958528,2.22648788085,1.84731144871,0.0,4.9500482616,4.9500482616,0.453132431114,0.0,0.453132431114
 09/20  10:00:00,14.5930229453,2.22648788085,2.46643854122,0.0,4.9500482616,4.9500482616,0.453129852012,0.0,0.453129852012
 09/20  11:00:00,15.0290759898,2.22648788085,2.90249158573,0.0,4.9500482616,4.9500482616,0.453149233456,0.0,0.453149233456
 09/20  12:00:00,14.4518285593,2.22648788085,2.87524951765,0.0,4.9500482616,4.4000428992,0.453149874489,0.0,0.453149874489
 09/20  13:00:00,15.4903485908,2.22648788085,3.36376418675,0.0,4.9500482616,4.9500482616,0.4531578322,0.0,0.4531578322
 09/20  14:00:00,15.7145851878,2.22648788085,3.58800078371,0.0,4.9500482616,4.9500482616,0.453083329193,0.0,0.453083329193
 09/20  15:00:00,15.8166018714,2.22648788085,3.69001746737,0.0,4.9500482616,4.9500482616,0.453117061616,0.0,0.453117061616
 09/20  16:00:00,15.8248578487,2.22648788085,3.69827344464,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/20  17:00:00,10.4298593292,2.22648788085,2.70331782435,0.0,2.750026812,2.750026812,0.453141578414,0.0,0.453141578414
 09/20  18:00:00,8.26343380772,2.22648788085,1.80307505673,0.0,1.6500160872,2.2000214496,0.453109931016,0.0,0.453109931016
 09/20  19:00:00,9.40571934961,2.22648788085,1.02619393195,0.0,1.6500160872,2.2000214496,0.453095511488,0.0,0.453095511488
 09/20  20:00:00,8.32791773207,2.22648788085,0.498397676815,0.0,1.1000107248,2.2000214496,0.453104518679,0.0,0.453104518679
 09/20  21:00:00,8.17749954865,2.22648788085,0.347979493397,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075469586,0.0,0.453075469586
 09/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305974842,0.0,0.45305974842
 09/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080004318,0.0,0.453080004318
 09/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065803784,0.0,0.453065803784
 09/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086051672,0.0,0.453086051672
 09/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/21  06:00:00,6.92811439745,2.22648788085,0.416266371257,0.0,0.5500053624,2.2000214496,0.453083795454,0.0,0.453083795454
 09/21  07:00:00,6.18032254135,2.22648788085,0.103797123693,0.0,1.6500160872,2.2000214496,0.733783299041,0.280680019754,0.453103279288
 09/21  08:00:00,13.6615943964,2.22648788085,1.53500999235,0.0,4.9500482616,4.9500482616,0.453126942925,0.0,0.453126942925
 09/21  09:00:00,14.5790395424,2.22648788085,2.45245513839,0.0,4.9500482616,4.9500482616,0.453133612335,0.0,0.453133612335
 09/21  10:00:00,15.165126007,2.22648788085,3.03854160291,0.0,4.9500482616,4.9500482616,0.453131829449,0.0,0.453131829449
 09/21  11:00:00,15.5560416255,2.22648788085,3.42945722141,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/21  12:00:00,15.0276982408,2.22648788085,3.45111919919,0.0,4.9500482616,4.4000428992,0.88631637451,0.0,0.88631637451
 09/21  13:00:00,15.8906978519,2.22648788085,3.76411344786,0.0,4.9500482616,4.9500482616,0.453149063462,0.0,0.453149063462
 09/21  14:00:00,15.8897718322,2.22648788085,3.76318742817,0.0,4.9500482616,4.9500482616,0.453095007816,0.0,0.453095007816
 09/21  15:00:00,15.9746731765,2.22648788085,3.84808877247,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/21  16:00:00,15.8316922981,2.22648788085,3.70510789409,0.0,4.9500482616,4.9500482616,0.453130251403,0.0,0.453130251403
 09/21  17:00:00,10.2814387865,2.22648788085,2.55489728167,0.0,2.750026812,2.750026812,0.453126629067,0.0,0.453126629067
 09/21  18:00:00,8.18159585657,2.22648788085,1.72123710558,0.0,1.6500160872,2.2000214496,0.453106931752,0.0,0.453106931752
 09/21  19:00:00,9.66775860554,2.22648788085,1.28823318788,0.0,1.6500160872,2.2000214496,0.453099025543,0.0,0.453099025543
 09/21  20:00:00,8.82393915587,2.22648788085,0.994419100613,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/21  21:00:00,8.59258946963,2.22648788085,0.763069414369,0.0,1.1000107248,2.2000214496,0.45309077937,0.0,0.45309077937
 09/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073179196,0.0,0.453073179196
 09/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058960993,0.0,0.453058960993
 09/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079282327,0.0,0.453079282327
 09/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065146759,0.0,0.453065146759
 09/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085474961,0.0,0.453085474961
 09/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/22  06:00:00,7.28732329049,2.22648788085,0.775475264302,0.0,0.5500053624,2.2000214496,0.453084148546,0.0,0.453084148546
 09/22  07:00:00,6.41831190012,2.22648788085,0.341786482466,0.0,1.6500160872,2.2000214496,0.453079957806,0.0,0.453079957806
 09/22  08:00:00,13.7134738149,2.22648788085,1.58688941083,0.0,4.9500482616,4.9500482616,0.453117661214,0.0,0.453117661214
 09/22  09:00:00,14.4669880528,2.22648788085,2.34040364871,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/22  10:00:00,14.9112087759,2.22648788085,2.78462437188,0.0,4.9500482616,4.9500482616,0.453129411942,0.0,0.453129411942
 09/22  11:00:00,15.3282135028,2.22648788085,3.20162909871,0.0,4.9500482616,4.9500482616,0.4531418188,0.0,0.4531418188
 09/22  12:00:00,14.6001255978,2.22648788085,3.02354655618,0.0,4.9500482616,4.4000428992,0.453122906034,0.0,0.453122906034
 09/22  13:00:00,15.5184906485,2.22648788085,3.39190624447,0.0,4.9500482616,4.9500482616,0.886268357067,0.0,0.886268357067
 09/22  14:00:00,15.4561725894,2.22648788085,3.32958818535,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/22  15:00:00,15.2134446289,2.22648788085,3.08686022487,0.0,4.9500482616,4.9500482616,0.453112335925,0.0,0.453112335925
 09/22  16:00:00,15.133061026,2.22648788085,3.00647662196,0.0,4.9500482616,4.9500482616,0.453137718122,0.0,0.453137718122
 09/22  17:00:00,9.79183964804,2.22648788085,2.06529814318,0.0,2.750026812,2.750026812,0.453102465485,0.0,0.453102465485
 09/22  18:00:00,8.17330464497,2.22648788085,1.32911256064,0.0,1.6500160872,2.2000214496,0.453095900099,0.0,0.453095900099
 09/22  19:00:00,9.35334854235,2.22648788085,0.973823124688,0.0,1.6500160872,2.2000214496,0.453087029381,0.0,0.453087029381
 09/22  20:00:00,8.44322171638,2.22648788085,0.613701661118,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/22  21:00:00,7.98554656735,2.22648788085,0.156026512094,0.0,1.1000107248,2.2000214496,0.453090836231,0.0,0.453090836231
 09/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077128735,0.0,0.453077128735
 09/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062935572,0.0,0.453062935572
 09/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083337801,0.0,0.453083337801
 09/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069285881,0.0,0.453069285881
 09/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055187246,0.0,0.453055187246
 09/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  06:00:00,6.58979463653,2.22648788085,0.0779466103364,0.0,0.5500053624,2.2000214496,0.497324920592,0.0442355295386,0.453089391053
 09/23  07:00:00,4.97651469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,1.50537382663,1.05229128464,0.453082541985
 09/23  08:00:00,6.68478396843,2.22648788085,0.0582531883683,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/23  09:00:00,6.75327050903,2.22648788085,0.126739728969,0.0,1.6500160872,2.750026812,0.453108941794,0.0,0.453108941794
 09/23  10:00:00,6.76505992259,2.22648788085,0.138529142534,0.0,1.6500160872,2.750026812,0.45310616706,0.0,0.45310616706
 09/23  11:00:00,6.91717659947,2.22648788085,0.29064581941,0.0,1.6500160872,2.750026812,0.453105397399,0.0,0.453105397399
 09/23  12:00:00,5.27321736209,2.22648788085,0.296702669231,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/23  13:00:00,5.37698073715,2.22648788085,0.400466044293,0.0,0.8250080436,1.9250187684,0.453094440039,0.0,0.453094440039
 09/23  14:00:00,5.4833434816,2.22648788085,0.506828788746,0.0,0.8250080436,1.9250187684,0.453086379857,0.0,0.453086379857
 09/23  15:00:00,5.61459151317,2.22648788085,0.638076820312,0.0,0.8250080436,1.9250187684,0.453088683078,0.0,0.453088683078
 09/23  16:00:00,5.64839748369,2.22648788085,0.67188279083,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/23  17:00:00,4.60432742956,2.22648788085,0.4528207803,0.0,0.2750026812,1.6500160872,0.453088844263,0.0,0.453088844263
 09/23  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088429028,0.0,0.453088429028
 09/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092175155,0.0,0.453092175155
 09/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067877283,0.0,0.453067877283
 09/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308532283,0.0,0.45308532283
 09/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070527319,0.0,0.453070527319
 09/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051832223,0.0,0.453051832223
 09/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067670775,0.0,0.453067670775
 09/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058737543,0.0,0.453058737543
 09/24  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073746486,0.0,0.453073746486
 09/24  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073894276,0.0,0.453073894276
 09/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072665096,0.0,0.453072665096
 09/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086548692,0.0,0.453086548692
 09/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059291122,0.0,0.453059291122
 09/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081939251,0.0,0.453081939251
 09/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307663503,0.0,0.45307663503
 09/24  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079346076,0.0,0.453079346076
 09/24  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061145408,0.0,0.453061145408
 09/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308491142,0.0,0.45308491142
 09/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067170766,0.0,0.453067170766
 09/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082920269,0.0,0.453082920269
 09/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069340586,0.0,0.453069340586
 09/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055384096,0.0,0.453055384096
 09/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082543783,0.0,0.453082543783
 09/25  06:00:00,6.56397475246,2.22648788085,0.052126726265,0.0,0.5500053624,2.2000214496,0.512947403363,0.0598696204853,0.453077782878
 09/25  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.00342500708,0.983425007081,0.02
 09/25  08:00:00,12.1552279883,2.22648788085,0.0286435842654,0.0,4.9500482616,4.9500482616,0.453117754086,0.0,0.453117754086
 09/25  09:00:00,12.1429561338,2.22648788085,0.016371729708,0.0,4.9500482616,4.9500482616,0.453133651784,0.0,0.453133651784
 09/25  10:00:00,12.3420002328,2.22648788085,0.215415828694,0.0,4.9500482616,4.9500482616,0.453131857095,0.0,0.453131857095
 09/25  11:00:00,12.4978777902,2.22648788085,0.371293386162,0.0,4.9500482616,4.9500482616,0.453144736605,0.0,0.453144736605
 09/25  12:00:00,11.8404228427,2.22648788085,0.263843800997,0.0,4.9500482616,4.4000428992,0.453138724348,0.0,0.453138724348
 09/25  13:00:00,12.7767281313,2.22648788085,0.650143727283,0.0,4.9500482616,4.9500482616,0.45310316644,0.0,0.45310316644
 09/25  14:00:00,13.1124280111,2.22648788085,0.98584360703,0.0,4.9500482616,4.9500482616,0.453131696174,0.0,0.453131696174
 09/25  15:00:00,13.2243192569,2.22648788085,1.09773485284,0.0,4.9500482616,4.9500482616,0.453102345791,0.0,0.453102345791
 09/25  16:00:00,13.1290791231,2.22648788085,1.00249471901,0.0,4.9500482616,4.9500482616,0.453143367719,0.0,0.453143367719
 09/25  17:00:00,8.0744953486,2.22648788085,0.347953843742,0.0,2.750026812,2.750026812,0.453110369279,0.0,0.453110369279
 09/25  18:00:00,6.88320974998,2.22648788085,0.0390176656559,0.0,1.6500160872,2.2000214496,0.453101163582,0.0,0.453101163582
 09/25  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/25  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453088492765,0.0,0.453088492765
 09/25  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.45306040841,0.0,0.45306040841
 09/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081584679,0.0,0.453081584679
 09/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067667665,0.0,0.453067667665
 09/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053784349,0.0,0.453053784349
 09/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074510538,0.0,0.453074510538
 09/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067135949,0.0,0.453067135949
 09/26  06:00:00,6.56179547764,2.22648788085,0.0499474514515,0.0,0.5500053624,2.2000214496,0.494279048458,0.0412165455229,0.453062502935
 09/26  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.927349720894,0.907349720894,0.02
 09/26  08:00:00,12.2185061788,2.22648788085,0.0919217747435,0.0,4.9500482616,4.9500482616,0.453129060209,0.0,0.453129060209
 09/26  09:00:00,12.4269891089,2.22648788085,0.30040470481,0.0,4.9500482616,4.9500482616,0.453128520414,0.0,0.453128520414
 09/26  10:00:00,12.8031748764,2.22648788085,0.676590472335,0.0,4.9500482616,4.9500482616,0.45313259651,0.0,0.45313259651
 09/26  11:00:00,13.2320652076,2.22648788085,1.10548080359,0.0,4.9500482616,4.9500482616,0.453140324433,0.0,0.453140324433
 09/26  12:00:00,12.4848556341,2.22648788085,0.908276592445,0.0,4.9500482616,4.4000428992,0.453125000689,0.0,0.453125000689
 09/26  13:00:00,13.6387538465,2.22648788085,1.51216944243,0.0,4.9500482616,4.9500482616,0.453164551895,0.0,0.453164551895
 09/26  14:00:00,13.8924326562,2.22648788085,1.7658482521,0.0,4.9500482616,4.9500482616,0.453128800461,0.0,0.453128800461
 09/26  15:00:00,13.7033211513,2.22648788085,1.57673674725,0.0,4.9500482616,4.9500482616,0.453115990485,0.0,0.453115990485
 09/26  16:00:00,13.5366334385,2.22648788085,1.41004903449,0.0,4.9500482616,4.9500482616,0.453131283715,0.0,0.453131283715
 09/26  17:00:00,8.30516156812,2.22648788085,0.578620063261,0.0,2.750026812,2.750026812,0.453098731322,0.0,0.453098731322
 09/26  18:00:00,6.98821109652,2.22648788085,0.144019012198,0.0,1.6500160872,2.2000214496,0.453111435079,0.0,0.453111435079
 09/26  19:00:00,8.41618333629,2.22648788085,0.0366579186341,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/26  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453076481794,0.0,0.453076481794
 09/26  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.45308592119,0.0,0.45308592119
 09/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071119598,0.0,0.453071119598
 09/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305724103,0.0,0.45305724103
 09/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078029941,0.0,0.453078029941
 09/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064246986,0.0,0.453064246986
 09/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056904879,0.0,0.453056904879
 09/27  06:00:00,6.96782450406,2.22648788085,0.0721431445405,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/27  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.27152401647,0.818426605725,0.453097410742
 09/27  08:00:00,12.286137532,2.22648788085,0.159553127926,0.0,4.9500482616,4.9500482616,0.453092013363,0.0,0.453092013363
 09/27  09:00:00,12.5812512769,2.22648788085,0.454666872851,0.0,4.9500482616,4.9500482616,0.453118778993,0.0,0.453118778993
 09/27  10:00:00,12.9026149248,2.22648788085,0.776030520709,0.0,4.9500482616,4.9500482616,0.453123296351,0.0,0.453123296351
 09/27  11:00:00,13.1773802341,2.22648788085,1.05079583007,0.0,4.9500482616,4.9500482616,0.453150854953,0.0,0.453150854953
 09/27  12:00:00,12.4658445214,2.22648788085,0.889265479717,0.0,4.9500482616,4.4000428992,0.453116696612,0.0,0.453116696612
 09/27  13:00:00,13.4273897171,2.22648788085,1.30080531306,0.0,4.9500482616,4.9500482616,0.45315970625,0.0,0.45315970625
 09/27  14:00:00,13.577276123,2.22648788085,1.45069171893,0.0,4.9500482616,4.9500482616,0.453121625488,0.0,0.453121625488
 09/27  15:00:00,13.7852389767,2.22648788085,1.65865457262,0.0,4.9500482616,4.9500482616,0.453083120879,0.0,0.453083120879
 09/27  16:00:00,13.90421395,2.22648788085,1.77762954597,0.0,4.9500482616,4.9500482616,0.453124726252,0.0,0.453124726252
 09/27  17:00:00,8.71523063474,2.22648788085,0.988689129886,0.0,2.750026812,2.750026812,0.453116291123,0.0,0.453116291123
 09/27  18:00:00,7.12299345538,2.22648788085,0.278801371055,0.0,1.6500160872,2.2000214496,0.453106172822,0.0,0.453106172822
 09/27  19:00:00,8.38755283009,2.22648788085,0.00802741242838,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/27  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453100236385,0.0,0.453100236385
 09/27  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453082120752,0.0,0.453082120752
 09/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066012758,0.0,0.453066012758
 09/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088324252,0.0,0.453088324252
 09/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073085785,0.0,0.453073085785
