Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305936225,0.0,0.45305936225
 09/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308832206,0.0,0.45308832206
 09/28  06:00:00,6.93519455762,2.22648788085,0.0395131980994,0.0,0.5500053624,2.2000214496,0.0603670054727,0.0403670054727,0.02
 09/28  07:00:00,6.07705408375,2.22648788085,0.000528666089778,0.0,1.6500160872,2.2000214496,1.49251448329,1.03942174987,0.45309273342
 09/28  08:00:00,12.4630031297,2.22648788085,0.336418725678,0.0,4.9500482616,4.9500482616,0.474621725906,0.0214938022698,0.453127923636
 09/28  09:00:00,13.2428586821,2.22648788085,1.11627427803,0.0,4.9500482616,4.9500482616,0.453136514736,0.0,0.453136514736
 09/28  10:00:00,13.8175712258,2.22648788085,1.69098682175,0.0,4.9500482616,4.9500482616,0.453133490263,0.0,0.453133490263
 09/28  11:00:00,14.2639361954,2.22648788085,2.13735179133,0.0,4.9500482616,4.9500482616,0.453147804338,0.0,0.453147804338
 09/28  12:00:00,13.8063084769,2.22648788085,2.2297294352,0.0,4.9500482616,4.4000428992,0.453157254935,0.0,0.453157254935
 09/28  13:00:00,14.9257948651,2.22648788085,2.79921046105,0.0,4.9500482616,4.9500482616,0.453141795097,0.0,0.453141795097
 09/28  14:00:00,15.1652392322,2.22648788085,3.03865482814,0.0,4.9500482616,4.9500482616,0.453120018833,0.0,0.453120018833
 09/28  15:00:00,15.2650071908,2.22648788085,3.13842278675,0.0,4.9500482616,4.9500482616,0.45310783132,0.0,0.45310783132
 09/28  16:00:00,15.0018064468,2.22648788085,2.87522204276,0.0,4.9500482616,4.9500482616,0.453143157309,0.0,0.453143157309
 09/28  17:00:00,9.51222456518,2.22648788085,1.78568306032,0.0,2.750026812,2.750026812,0.453115976215,0.0,0.453115976215
 09/28  18:00:00,7.7641506893,2.22648788085,0.91995860498,0.0,1.6500160872,2.2000214496,0.453105996796,0.0,0.453105996796
 09/28  19:00:00,8.74679014424,2.22648788085,0.367264726582,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/28  20:00:00,7.87113313953,2.22648788085,0.0416130842686,0.0,1.1000107248,2.2000214496,0.453100271545,0.0,0.453100271545
 09/28  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453082299357,0.0,0.453082299357
 09/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085084898,0.0,0.453085084898
 09/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087062099,0.0,0.453087062099
 09/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073477114,0.0,0.453073477114
 09/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059831066,0.0,0.453059831066
 09/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088904236,0.0,0.453088904236
 09/29  06:00:00,6.94079425285,2.22648788085,0.0451128933277,0.0,0.5500053624,2.2000214496,0.0628458018442,0.0428458018442,0.02
 09/29  07:00:00,6.08256520791,2.22648788085,0.00603979025757,0.0,1.6500160872,2.2000214496,1.65101264174,1.19791918057,0.453093461164
 09/29  08:00:00,12.4693287258,2.22648788085,0.342744321722,0.0,4.9500482616,4.9500482616,0.47697039428,0.023838588168,0.453131806112
 09/29  09:00:00,13.2562347234,2.22648788085,1.1296503193,0.0,4.9500482616,4.9500482616,0.45313814399,0.0,0.45313814399
 09/29  10:00:00,13.9903554641,2.22648788085,1.86377106005,0.0,4.9500482616,4.9500482616,0.453138346854,0.0,0.453138346854
 09/29  11:00:00,14.3407839666,2.22648788085,2.21419956255,0.0,4.9500482616,4.9500482616,0.453150405422,0.0,0.453150405422
 09/29  12:00:00,13.7614706822,2.22648788085,2.1848916405,0.0,4.9500482616,4.4000428992,0.453160420657,0.0,0.453160420657
 09/29  13:00:00,14.7739796024,2.22648788085,2.64739519839,0.0,4.9500482616,4.9500482616,0.453145472129,0.0,0.453145472129
 09/29  14:00:00,14.9255701884,2.22648788085,2.79898578434,0.0,4.9500482616,4.9500482616,0.453124010243,0.0,0.453124010243
 09/29  15:00:00,15.1595134483,2.22648788085,3.0329290442,0.0,4.9500482616,4.9500482616,0.453112239987,0.0,0.453112239987
 09/29  16:00:00,15.2097405722,2.22648788085,3.08315616814,0.0,4.9500482616,4.9500482616,0.453148177139,0.0,0.453148177139
 09/29  17:00:00,9.88877366612,2.22648788085,2.16223216127,0.0,2.750026812,2.750026812,0.453121302097,0.0,0.453121302097
 09/29  18:00:00,8.2657086207,2.22648788085,1.03768320305,0.0,1.6500160872,2.2000214496,0.453107147698,0.0,0.453107147698
 09/29  19:00:00,8.74459189096,2.22648788085,0.365066473299,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/29  20:00:00,7.96508019558,2.22648788085,0.135560140319,0.0,1.1000107248,2.2000214496,0.453105994266,0.0,0.453105994266
 09/29  21:00:00,7.86032891717,2.22648788085,0.030808861917,0.0,1.1000107248,2.2000214496,0.453088033001,0.0,0.453088033001
 09/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073216376,0.0,0.453073216376
 09/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058288837,0.0,0.453058288837
 09/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079327069,0.0,0.453079327069
 09/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065776964,0.0,0.453065776964
 09/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305874401,0.0,0.45305874401
 09/30  06:00:00,6.98991213499,2.22648788085,0.0942307754652,0.0,0.5500053624,2.2000214496,0.0642036794751,0.0442036794751,0.02
 09/30  07:00:00,4.99221952477,2.22648788085,0.0157048319151,0.0,0.5500053624,2.2000214496,1.24035172635,0.787258342954,0.453093383394
 09/30  08:00:00,6.84592820182,2.22648788085,0.21939742176,0.0,1.6500160872,2.750026812,0.453073475999,0.0,0.453073475999
 09/30  09:00:00,7.37474068713,2.22648788085,0.748209907072,0.0,1.6500160872,2.750026812,0.453107652459,0.0,0.453107652459
 09/30  10:00:00,8.01558826179,2.22648788085,1.38905748173,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/30  11:00:00,8.52004717771,2.22648788085,1.89351639765,0.0,1.6500160872,2.750026812,0.45310651486,0.0,0.45310651486
 09/30  12:00:00,6.98291892759,2.22648788085,2.00640423473,0.0,0.8250080436,1.9250187684,0.453104883537,0.0,0.453104883537
 09/30  13:00:00,7.18150009252,2.22648788085,2.20498539966,0.0,0.8250080436,1.9250187684,0.453077870118,0.0,0.453077870118
 09/30  14:00:00,7.32822617844,2.22648788085,2.35171148559,0.0,0.8250080436,1.9250187684,0.453068887292,0.0,0.453068887292
 09/30  15:00:00,7.49120319992,2.22648788085,2.51468850707,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/30  16:00:00,7.44442677808,2.22648788085,2.46791208523,0.0,0.8250080436,1.9250187684,0.453092693387,0.0,0.453092693387
 09/30  17:00:00,6.23892625004,2.22648788085,2.08741960079,0.0,0.2750026812,1.6500160872,0.453083637721,0.0,0.453083637721
 09/30  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308782226,0.0,0.45308782226
 09/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082246618,0.0,0.453082246618
 09/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077279,0.0,0.453077279
 09/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063654538,0.0,0.453063654538
 09/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081969576,0.0,0.453081969576
 10/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064197039,0.0,0.453064197039
 10/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080433208,0.0,0.453080433208
 10/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071636705,0.0,0.453071636705
 10/01  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071893671,0.0,0.453071893671
 10/01  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085756672,0.0,0.453085756672
 10/01  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081359107,0.0,0.453081359107
 10/01  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079554241,0.0,0.453079554241
 10/01  13:00:00,2.28099404272,0.215682231369,0.140293042942,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082802264,0.0,0.453082802264
 10/01  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077664542,0.0,0.453077664542
 10/01  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082742363,0.0,0.453082742363
 10/01  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087846506,0.0,0.453087846506
 10/01  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080779385,0.0,0.453080779385
 10/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091979855,0.0,0.453091979855
 10/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052391205,0.0,0.453052391205
 10/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069494374,0.0,0.453069494374
 10/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056552038,0.0,0.453056552038
 10/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077776226,0.0,0.453077776226
 10/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074022493,0.0,0.453074022493
 10/02  06:00:00,7.12993405393,2.22648788085,0.234252694408,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/02  07:00:00,6.12641586246,2.22648788085,0.0498904448057,0.0,1.6500160872,2.2000214496,0.722954784472,0.269865870138,0.453088914334
 10/02  08:00:00,13.3900561905,2.22648788085,1.26347178647,0.0,4.9500482616,4.9500482616,0.453129778529,0.0,0.453129778529
 10/02  09:00:00,14.5051703099,2.22648788085,2.37858590584,0.0,4.9500482616,4.9500482616,0.453141140069,0.0,0.453141140069
 10/02  10:00:00,15.2152378743,2.22648788085,3.08865347028,0.0,4.9500482616,4.9500482616,0.453140413747,0.0,0.453140413747
 10/02  11:00:00,15.5983366415,2.22648788085,3.47175223746,0.0,4.9500482616,4.9500482616,0.453146320573,0.0,0.453146320573
 10/02  12:00:00,14.9221797947,2.22648788085,3.34560075304,0.0,4.9500482616,4.4000428992,0.453167066791,0.0,0.453167066791
 10/02  13:00:00,15.6536563593,2.22648788085,3.52707195521,0.0,4.9500482616,4.9500482616,0.453162898609,0.0,0.453162898609
 10/02  14:00:00,15.5742358224,2.22648788085,3.44765141836,0.0,4.9500482616,4.9500482616,0.453133538133,0.0,0.453133538133
 10/02  15:00:00,15.7454497363,2.22648788085,3.61886533228,0.0,4.9500482616,4.9500482616,0.453095074375,0.0,0.453095074375
 10/02  16:00:00,15.7196000461,2.22648788085,3.59301564204,0.0,4.9500482616,4.9500482616,0.453145315428,0.0,0.453145315428
 10/02  17:00:00,10.1706803321,2.22648788085,2.44413882725,0.0,2.750026812,2.750026812,0.453113485358,0.0,0.453113485358
 10/02  18:00:00,8.83080433611,2.22648788085,1.60277891845,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/02  19:00:00,9.55740202076,2.22648788085,1.1778766031,0.0,1.6500160872,2.2000214496,0.453105007406,0.0,0.453105007406
 10/02  20:00:00,8.72529483797,2.22648788085,0.895774782709,0.0,1.1000107248,2.2000214496,0.453103689962,0.0,0.453103689962
 10/02  21:00:00,8.46213416226,2.22648788085,0.632614107,0.0,1.1000107248,2.2000214496,0.453087423943,0.0,0.453087423943
 10/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530716301,0.0,0.4530716301
 10/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307686387,0.0,0.45307686387
 10/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307953181,0.0,0.45307953181
 10/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066220884,0.0,0.453066220884
 10/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061028807,0.0,0.453061028807
 10/03  06:00:00,7.12968770944,2.22648788085,0.234006349918,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/03  07:00:00,6.16612732566,2.22648788085,0.0896019079995,0.0,1.6500160872,2.2000214496,0.749166229636,0.296100208271,0.453066021365
 10/03  08:00:00,13.255540173,2.22648788085,1.12895576892,0.0,4.9500482616,4.9500482616,0.453132937671,0.0,0.453132937671
 10/03  09:00:00,13.8205633954,2.22648788085,1.6939789913,0.0,4.9500482616,4.9500482616,0.453131656441,0.0,0.453131656441
 10/03  10:00:00,14.311561665,2.22648788085,2.18497726098,0.0,4.9500482616,4.9500482616,0.453136697967,0.0,0.453136697967
 10/03  11:00:00,14.7584790521,2.22648788085,2.63189464803,0.0,4.9500482616,4.9500482616,0.45314373651,0.0,0.45314373651
 10/03  12:00:00,14.3528318939,2.22648788085,2.77625285226,0.0,4.9500482616,4.4000428992,0.453162869432,0.0,0.453162869432
 10/03  13:00:00,15.5264249607,2.22648788085,3.39984055663,0.0,4.9500482616,4.9500482616,0.453159813048,0.0,0.453159813048
 10/03  14:00:00,15.6764120658,2.22648788085,3.54982766173,0.0,4.9500482616,4.9500482616,0.453109505067,0.0,0.453109505067
 10/03  15:00:00,15.6554992624,2.22648788085,3.52891485832,0.0,4.9500482616,4.9500482616,0.453124455061,0.0,0.453124455061
 10/03  16:00:00,15.4645218661,2.22648788085,3.33793746203,0.0,4.9500482616,4.9500482616,0.453137001981,0.0,0.453137001981
 10/03  17:00:00,9.92223370067,2.22648788085,2.19569219581,0.0,2.750026812,2.750026812,0.453111502504,0.0,0.453111502504
 10/03  18:00:00,8.49604579134,2.22648788085,1.26802037368,0.0,1.6500160872,2.2000214496,0.453114229051,0.0,0.453114229051
 10/03  19:00:00,9.20541874247,2.22648788085,0.825893324814,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/03  20:00:00,8.42985874252,2.22648788085,0.60033868726,0.0,1.1000107248,2.2000214496,0.453091059062,0.0,0.453091059062
 10/03  21:00:00,8.25777768081,2.22648788085,0.428257625551,0.0,1.1000107248,2.2000214496,0.45307984757,0.0,0.45307984757
 10/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306559905,0.0,0.45306559905
 10/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088474733,0.0,0.453088474733
 10/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074992269,0.0,0.453074992269
 10/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060411713,0.0,0.453060411713
 10/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090082712,0.0,0.453090082712
 10/04  06:00:00,6.94128168333,2.22648788085,0.0456003238033,0.0,0.5500053624,2.2000214496,0.0641481930229,0.0441481930229,0.02
 10/04  07:00:00,6.08123471232,2.22648788085,0.00470929466571,0.0,1.6500160872,2.2000214496,1.53113154918,1.07803616204,0.453095387146
 10/04  08:00:00,12.4365048864,2.22648788085,0.309920482328,0.0,4.9500482616,4.9500482616,0.47451215979,0.0213789334842,0.453133226306
 10/04  09:00:00,12.9980961045,2.22648788085,0.871511700454,0.0,4.9500482616,4.9500482616,0.453133728469,0.0,0.453133728469
 10/04  10:00:00,13.4937027941,2.22648788085,1.36711839004,0.0,4.9500482616,4.9500482616,0.453136223904,0.0,0.453136223904
 10/04  11:00:00,13.9693995368,2.22648788085,1.84281513275,0.0,4.9500482616,4.9500482616,0.453150197388,0.0,0.453150197388
 10/04  12:00:00,13.4983077607,2.22648788085,1.92172871905,0.0,4.9500482616,4.4000428992,0.453153497176,0.0,0.453153497176
 10/04  13:00:00,14.385791398,2.22648788085,2.25920699397,0.0,4.9500482616,4.9500482616,0.453161382047,0.0,0.453161382047
 10/04  14:00:00,14.55654154,2.22648788085,2.4299571359,0.0,4.9500482616,4.9500482616,0.453093904598,0.0,0.453093904598
 10/04  15:00:00,14.6182264826,2.22648788085,2.4916420785,0.0,4.9500482616,4.9500482616,0.453108197739,0.0,0.453108197739
 10/04  16:00:00,14.3740029688,2.22648788085,2.24741856478,0.0,4.9500482616,4.9500482616,0.453139150852,0.0,0.453139150852
 10/04  17:00:00,8.9663330217,2.22648788085,1.23979151685,0.0,2.750026812,2.750026812,0.453111541481,0.0,0.453111541481
 10/04  18:00:00,7.88241119962,2.22648788085,0.654385781963,0.0,1.6500160872,2.2000214496,0.453101374869,0.0,0.453101374869
 10/04  19:00:00,8.76662414262,2.22648788085,0.38709872496,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/04  20:00:00,8.00631289142,2.22648788085,0.176792836167,0.0,1.1000107248,2.2000214496,0.453105215952,0.0,0.453105215952
 10/04  21:00:00,7.91962162103,2.22648788085,0.0901015657735,0.0,1.1000107248,2.2000214496,0.453079385218,0.0,0.453079385218
 10/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084130055,0.0,0.453084130055
 10/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088279565,0.0,0.453088279565
 10/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073526181,0.0,0.453073526181
 10/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060361238,0.0,0.453060361238
 10/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088622818,0.0,0.453088622818
 10/05  06:00:00,6.94127436567,2.22648788085,0.0455930061434,0.0,0.5500053624,2.2000214496,0.497514274457,0.0444292993399,0.453084975117
 10/05  07:00:00,6.08165812678,2.22648788085,0.00513270911985,0.0,1.6500160872,2.2000214496,1.17475249345,1.15475249345,0.02
 10/05  08:00:00,12.2790757287,2.22648788085,0.15249132469,0.0,4.9500482616,4.9500482616,0.479281707897,0.0261525182531,0.453129189644
 10/05  09:00:00,12.8565148948,2.22648788085,0.729930490705,0.0,4.9500482616,4.9500482616,0.453139208116,0.0,0.453139208116
 10/05  10:00:00,13.4427932249,2.22648788085,1.31620882086,0.0,4.9500482616,4.9500482616,0.453141992426,0.0,0.453141992426
 10/05  11:00:00,13.7420304821,2.22648788085,1.615446078,0.0,4.9500482616,4.9500482616,0.453141860607,0.0,0.453141860607
 10/05  12:00:00,13.1660369392,2.22648788085,1.58945789758,0.0,4.9500482616,4.4000428992,0.453150036892,0.0,0.453150036892
 10/05  13:00:00,14.083874591,2.22648788085,1.95729018694,0.0,4.9500482616,4.9500482616,0.453139706381,0.0,0.453139706381
 10/05  14:00:00,14.2945611564,2.22648788085,2.16797675234,0.0,4.9500482616,4.9500482616,0.453133623713,0.0,0.453133623713
 10/05  15:00:00,14.4007085314,2.22648788085,2.27412412733,0.0,4.9500482616,4.9500482616,0.453123457068,0.0,0.453123457068
 10/05  16:00:00,14.3019708763,2.22648788085,2.17538647225,0.0,4.9500482616,4.9500482616,0.45313756275,0.0,0.45313756275
 10/05  17:00:00,8.90825755557,2.22648788085,1.18171605072,0.0,2.750026812,2.750026812,0.453117952428,0.0,0.453117952428
 10/05  18:00:00,7.61912686504,2.22648788085,0.391101447384,0.0,1.6500160872,2.2000214496,0.453113645427,0.0,0.453113645427
 10/05  19:00:00,8.46562335193,2.22648788085,0.0860979342746,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/05  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453103593123,0.0,0.453103593123
 10/05  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453083811807,0.0,0.453083811807
 10/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307095481,0.0,0.45307095481
 10/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530577825,0.0,0.4530577825
 10/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079354133,0.0,0.453079354133
 10/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066290533,0.0,0.453066290533
 10/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055547901,0.0,0.453055547901
 10/06  06:00:00,6.94019390852,2.22648788085,0.044512548998,0.0,0.5500053624,2.2000214496,0.495286340891,0.0421961868531,0.453090154038
 10/06  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.00680920828,0.986809208279,0.02
 10/06  08:00:00,12.3592634777,2.22648788085,0.232679073605,0.0,4.9500482616,4.9500482616,0.478349391389,0.0252404627704,0.453108928619
 10/06  09:00:00,13.0526924405,2.22648788085,0.926108036489,0.0,4.9500482616,4.9500482616,0.453139687488,0.0,0.453139687488
 10/06  10:00:00,13.6734745357,2.22648788085,1.5468901316,0.0,4.9500482616,4.9500482616,0.453143054792,0.0,0.453143054792
 10/06  11:00:00,14.1069213018,2.22648788085,1.98033689771,0.0,4.9500482616,4.9500482616,0.453142407073,0.0,0.453142407073
 10/06  12:00:00,13.6061793081,2.22648788085,2.02960026641,0.0,4.9500482616,4.4000428992,0.453152137403,0.0,0.453152137403
 10/06  13:00:00,14.6601133312,2.22648788085,2.5335289271,0.0,4.9500482616,4.9500482616,0.453156796011,0.0,0.453156796011
 10/06  14:00:00,14.8819087338,2.22648788085,2.75532432972,0.0,4.9500482616,4.9500482616,0.453136514735,0.0,0.453136514735
 10/06  15:00:00,14.985924502,2.22648788085,2.8593400979,0.0,4.9500482616,4.9500482616,0.45309354571,0.0,0.45309354571
 10/06  16:00:00,14.8955147613,2.22648788085,2.76893035728,0.0,4.9500482616,4.9500482616,0.453146623083,0.0,0.453146623083
 10/06  17:00:00,9.45711970628,2.22648788085,1.73057820142,0.0,2.750026812,2.750026812,0.453119788384,0.0,0.453119788384
 10/06  18:00:00,8.55364028781,2.22648788085,0.941781536815,0.0,1.6500160872,2.2000214496,0.453105960787,0.0,0.453105960787
 10/06  19:00:00,8.78207291748,2.22648788085,0.402547499826,0.0,1.6500160872,2.2000214496,0.45309587951,0.0,0.45309587951
 10/06  20:00:00,8.02688328359,2.22648788085,0.197363228335,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/06  21:00:00,7.96859589865,2.22648788085,0.139075843396,0.0,1.1000107248,2.2000214496,0.453093271423,0.0,0.453093271423
 10/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082725166,0.0,0.453082725166
 10/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069671182,0.0,0.453069671182
 10/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056642005,0.0,0.453056642005
 10/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078330503,0.0,0.453078330503
 10/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065348312,0.0,0.453065348312
 10/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  06:00:00,7.00826751819,2.22648788085,0.112586158668,0.0,0.5500053624,2.2000214496,0.453065794576,0.0,0.453065794576
 10/07  07:00:00,4.99995892118,2.22648788085,0.0234442283259,0.0,0.5500053624,2.2000214496,0.685673683432,0.2325763862,0.453097297232
 10/07  08:00:00,7.01524415917,2.22648788085,0.388713379117,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/07  09:00:00,7.46371699548,2.22648788085,0.837186215426,0.0,1.6500160872,2.750026812,0.453112840058,0.0,0.453112840058
 10/07  10:00:00,7.96575366551,2.22648788085,1.33922288545,0.0,1.6500160872,2.750026812,0.453105071052,0.0,0.453105071052
 10/07  11:00:00,8.19446431241,2.22648788085,1.56793353235,0.0,1.6500160872,2.750026812,0.453117176709,0.0,0.453117176709
 10/07  12:00:00,6.39753791347,2.22648788085,1.42102322062,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/07  13:00:00,6.61216975226,2.22648788085,1.63565505941,0.0,0.8250080436,1.9250187684,0.453103830631,0.0,0.453103830631
 10/07  14:00:00,6.69076881753,2.22648788085,1.71425412467,0.0,0.8250080436,1.9250187684,0.453079570289,0.0,0.453079570289
 10/07  15:00:00,6.82893480944,2.22648788085,1.85242011659,0.0,0.8250080436,1.9250187684,0.453064652349,0.0,0.453064652349
 10/07  16:00:00,6.77642008147,2.22648788085,1.79990538862,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/07  17:00:00,5.42892161618,2.22648788085,1.27741496692,0.0,0.2750026812,1.6500160872,0.453082763524,0.0,0.453082763524
 10/07  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086659553,0.0,0.453086659553
 10/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091047903,0.0,0.453091047903
 10/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074027755,0.0,0.453074027755
 10/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059816781,0.0,0.453059816781
 10/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081481954,0.0,0.453081481954
 10/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063360487,0.0,0.453063360487
 10/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080119683,0.0,0.453080119683
 10/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071149642,0.0,0.453071149642
 10/08  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054354561,0.0,0.453054354561
 10/08  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084532937,0.0,0.453084532937
 10/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078362953,0.0,0.453078362953
 10/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078251239,0.0,0.453078251239
 10/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076572312,0.0,0.453076572312
 10/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307020312,0.0,0.45307020312
 10/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085346983,0.0,0.453085346983
 10/08  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086664599,0.0,0.453086664599
 10/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086430769,0.0,0.453086430769
 10/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072594429,0.0,0.453072594429
 10/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059008484,0.0,0.453059008484
 10/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075792272,0.0,0.453075792272
 10/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058513807,0.0,0.453058513807
 10/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307537967,0.0,0.45307537967
 10/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060505696,0.0,0.453060505696
 10/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083829255,0.0,0.453083829255
 10/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079786486,0.0,0.453079786486
 10/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085744557,0.0,0.453085744557
 10/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090645346,0.0,0.453090645346
 10/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081499426,0.0,0.453081499426
 10/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063080849,0.0,0.453063080849
 10/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083226341,0.0,0.453083226341
 10/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083170822,0.0,0.453083170822
 10/09  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082818521,0.0,0.453082818521
 10/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082198372,0.0,0.453082198372
 10/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073873377,0.0,0.453073873377
 10/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072181806,0.0,0.453072181806
 10/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057203542,0.0,0.453057203542
 10/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079196674,0.0,0.453079196674
 10/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066476636,0.0,0.453066476636
 10/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/10  06:00:00,7.31033032172,2.22648788085,0.030815628861,0.0,0.5500053624,2.2000214496,0.784071700859,0.330980169322,0.453091531537
 10/10  07:00:00,6.07874023254,2.22648788085,0.00221481487909,0.0,1.6500160872,2.2000214496,1.90709596956,1.45399923546,0.453096734093
 10/10  08:00:00,12.1577424923,2.22648788085,0.0311580882145,0.0,4.9500482616,4.9500482616,0.477602461731,0.0244725358253,0.453129925906
 10/10  09:00:00,12.2420372111,2.22648788085,0.115452807085,0.0,4.9500482616,4.9500482616,0.453142089181,0.0,0.453142089181
 10/10  10:00:00,12.416972606,2.22648788085,0.290388201908,0.0,4.9500482616,4.9500482616,0.453137786912,0.0,0.453137786912
 10/10  11:00:00,12.6275147892,2.22648788085,0.500930385169,0.0,4.9500482616,4.9500482616,0.453153471851,0.0,0.453153471851
 10/10  12:00:00,12.1678803486,2.22648788085,0.591301306899,0.0,4.9500482616,4.4000428992,0.453170054021,0.0,0.453170054021
 10/10  13:00:00,12.9926695536,2.22648788085,0.866085149572,0.0,4.9500482616,4.9500482616,0.453105456177,0.0,0.453105456177
 10/10  14:00:00,13.1604733367,2.22648788085,1.03388893262,0.0,4.9500482616,4.9500482616,0.453130990937,0.0,0.453130990937
 10/10  15:00:00,13.2659301709,2.22648788085,1.1393457668,0.0,4.9500482616,4.9500482616,0.453123171178,0.0,0.453123171178
 10/10  16:00:00,13.1978210142,2.22648788085,1.07123661013,0.0,4.9500482616,4.9500482616,0.453143610964,0.0,0.453143610964
 10/10  17:00:00,8.17196500457,2.22648788085,0.445423499715,0.0,2.750026812,2.750026812,0.453122960279,0.0,0.453122960279
 10/10  18:00:00,7.6684532942,2.22648788085,0.0565945432117,0.0,1.6500160872,2.2000214496,0.0225449585334,0.0025449585334,0.02
 10/10  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.453104209729,0.0,0.453104209729
 10/10  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453108520575,0.0,0.453108520575
 10/10  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308629358,0.0,0.45308629358
 10/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072087715,0.0,0.453072087715
 10/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059363221,0.0,0.453059363221
 10/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081432038,0.0,0.453081432038
 10/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068807219,0.0,0.453068807219
 10/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066101937,0.0,0.453066101937
 10/11  06:00:00,7.31562242004,2.22648788085,0.0361077271849,0.0,0.5500053624,2.2000214496,0.175052281564,0.155052281564,0.02
 10/11  07:00:00,6.08088951492,2.22648788085,0.00436409726672,0.0,1.6500160872,2.2000214496,2.25865328884,1.80555497186,0.453098316984
 10/11  08:00:00,12.145651724,2.22648788085,0.0190673199339,0.0,4.9500482616,4.9500482616,0.476379659453,0.0232522169403,0.453127442513
 10/11  09:00:00,12.2110645025,2.22648788085,0.0844800984013,0.0,4.9500482616,4.9500482616,0.453143369566,0.0,0.453143369566
 10/11  10:00:00,12.3677668177,2.22648788085,0.241182413618,0.0,4.9500482616,4.9500482616,0.453133282664,0.0,0.453133282664
 10/11  11:00:00,12.6412936049,2.22648788085,0.514709200847,0.0,4.9500482616,4.9500482616,0.453143253946,0.0,0.453143253946
 10/11  12:00:00,12.2571675329,2.22648788085,0.68058849128,0.0,4.9500482616,4.4000428992,0.453152708567,0.0,0.453152708567
 10/11  13:00:00,13.2897169261,2.22648788085,1.16313252207,0.0,4.9500482616,4.9500482616,0.453154628251,0.0,0.453154628251
 10/11  14:00:00,13.5125619263,2.22648788085,1.3859775222,0.0,4.9500482616,4.9500482616,0.453107771595,0.0,0.453107771595
 10/11  15:00:00,13.659406752,2.22648788085,1.53282234798,0.0,4.9500482616,4.9500482616,0.453126295992,0.0,0.453126295992
 10/11  16:00:00,13.6239873083,2.22648788085,1.49740290424,0.0,4.9500482616,4.9500482616,0.453143355008,0.0,0.453143355008
 10/11  17:00:00,8.39735733256,2.22648788085,0.670815827704,0.0,2.750026812,2.750026812,0.453120712867,0.0,0.453120712867
 10/11  18:00:00,7.80460242678,2.22648788085,0.192743675793,0.0,1.6500160872,2.2000214496,0.453106999585,0.0,0.453106999585
 10/11  19:00:00,8.389792603,2.22648788085,0.0102671853454,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/11  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453104286598,0.0,0.453104286598
 10/11  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453057618237,0.0,0.453057618237
 10/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080326227,0.0,0.453080326227
 10/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067697899,0.0,0.453067697899
 10/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305513064,0.0,0.45305513064
 10/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077322134,0.0,0.453077322134
 10/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071684707,0.0,0.453071684707
 10/12  06:00:00,7.3307149769,2.22648788085,0.0512002840396,0.0,0.5500053624,2.2000214496,0.453068938661,0.0,0.453068938661
 10/12  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.842442057102,0.822442057102,0.02
 10/12  08:00:00,12.1814303899,2.22648788085,0.0548459858204,0.0,4.9500482616,4.9500482616,0.453115448629,0.0,0.453115448629
 10/12  09:00:00,12.2233472077,2.22648788085,0.0967628036785,0.0,4.9500482616,4.9500482616,0.453122962669,0.0,0.453122962669
 10/12  10:00:00,12.4529155929,2.22648788085,0.326331188805,0.0,4.9500482616,4.9500482616,0.453134684857,0.0,0.453134684857
 10/12  11:00:00,12.5197299562,2.22648788085,0.393145552133,0.0,4.9500482616,4.9500482616,0.453137695388,0.0,0.453137695388
 10/12  12:00:00,11.7272296815,2.22648788085,0.150650639863,0.0,4.9500482616,4.4000428992,0.464202585882,0.0110289882382,0.453173597644
 10/12  13:00:00,12.4154381684,2.22648788085,0.288853764316,0.0,4.9500482616,4.9500482616,0.453146679823,0.0,0.453146679823
 10/12  14:00:00,12.4418459287,2.22648788085,0.315261524599,0.0,4.9500482616,4.9500482616,0.453099294959,0.0,0.453099294959
 10/12  15:00:00,12.5343460915,2.22648788085,0.407761687428,0.0,4.9500482616,4.9500482616,0.453109174693,0.0,0.453109174693
 10/12  16:00:00,12.6199426267,2.22648788085,0.493358222676,0.0,4.9500482616,4.9500482616,0.453094658418,0.0,0.453094658418
 10/12  17:00:00,7.72654150486,2.22648788085,0.0,0.0,2.750026812,2.750026812,0.475029600151,0.0219182099417,0.453111390209
 10/12  18:00:00,7.61185875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.604782999416,0.151694448979,0.453088550438
 10/12  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.453082775908,0.0,0.453082775908
 10/12  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/12  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453069979706,0.0,0.453069979706
 10/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060192143,0.0,0.453060192143
 10/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082344297,0.0,0.453082344297
 10/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069888124,0.0,0.453069888124
 10/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057410219,0.0,0.453057410219
 10/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082163889,0.0,0.453082163889
 10/13  06:00:00,7.34382560607,2.22648788085,0.064310913214,0.0,0.5500053624,2.2000214496,0.453081999723,0.0,0.453081999723
 10/13  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.07768945846,0.624600342267,0.453089116194
 10/13  08:00:00,12.1985208829,2.22648788085,0.0719364788194,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/13  09:00:00,12.1311870607,2.22648788085,0.00460265667748,0.0,4.9500482616,4.9500482616,0.453129332613,0.0,0.453129332613
 10/13  10:00:00,12.2000879599,2.22648788085,0.0735035558307,0.0,4.9500482616,4.9500482616,0.45314297351,0.0,0.45314297351
 10/13  11:00:00,12.2972757967,2.22648788085,0.170691392649,0.0,4.9500482616,4.9500482616,0.453138877829,0.0,0.453138877829
 10/13  12:00:00,11.6910351256,2.22648788085,0.114456083937,0.0,4.9500482616,4.4000428992,0.886245163544,0.0,0.886245163544
 10/13  13:00:00,12.4979639796,2.22648788085,0.371379575583,0.0,4.9500482616,4.9500482616,0.453145896193,0.0,0.453145896193
 10/13  14:00:00,12.603945867,2.22648788085,0.477361462992,0.0,4.9500482616,4.9500482616,0.45310029153,0.0,0.45310029153
 10/13  15:00:00,12.6865548463,2.22648788085,0.559970442197,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/13  16:00:00,12.7160085539,2.22648788085,0.58942414989,0.0,4.9500482616,4.9500482616,0.453126417539,0.0,0.453126417539
 10/13  17:00:00,7.73892719159,2.22648788085,0.0123856867295,0.0,2.750026812,2.750026812,0.482931866192,0.0298132400238,0.453118626169
 10/13  18:00:00,7.99569208432,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.517599947163,0.0645066083876,0.453093338776
 10/13  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.45309347481,0.0,0.45309347481
 10/13  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453094416075,0.0,0.453094416075
 10/13  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081223242,0.0,0.453081223242
 10/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068703983,0.0,0.453068703983
 10/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056269311,0.0,0.453056269311
 10/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078655828,0.0,0.453078655828
 10/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066292201,0.0,0.453066292201
 10/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  06:00:00,7.35915997544,2.22648788085,0.0796452825807,0.0,0.5500053624,2.2000214496,0.453091947336,0.0,0.453091947336
 10/14  07:00:00,4.97651469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,1.06929943722,0.616225525941,0.453073911275
 10/14  08:00:00,6.63827588173,2.22648788085,0.0117451016761,0.0,1.6500160872,2.750026812,0.453066391815,0.0,0.453066391815
 10/14  09:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/14  10:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,0.453108672615,0.0,0.453108672615
 10/14  11:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,0.453108580444,0.0,0.453108580444
 10/14  12:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.4530787092,0.0,0.4530787092
 10/14  13:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/14  14:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.453085112739,0.0,0.453085112739
 10/14  15:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.453071902383,0.0,0.453071902383
 10/14  16:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.453100272263,0.0,0.453100272263
 10/14  17:00:00,4.15150664926,2.22648788085,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055274663,0.0,0.453055274663
 10/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087900498,0.0,0.453087900498
 10/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089375078,0.0,0.453089375078
 10/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079697486,0.0,0.453079697486
 10/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067336623,0.0,0.453067336623
 10/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085311672,0.0,0.453085311672
 10/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068514937,0.0,0.453068514937
 10/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054086652,0.0,0.453054086652
 10/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078117515,0.0,0.453078117515
 10/15  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079827942,0.0,0.453079827942
 10/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080481681,0.0,0.453080481681
 10/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308563446,0.0,0.45308563446
 10/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058794231,0.0,0.453058794231
 10/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060289368,0.0,0.453060289368
 10/15  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308047498,0.0,0.45308047498
 10/15  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080768918,0.0,0.453080768918
 10/15  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081027695,0.0,0.453081027695
 10/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062702192,0.0,0.453062702192
 10/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073679598,0.0,0.453073679598
 10/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072397988,0.0,0.453072397988
 10/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057899898,0.0,0.453057899898
 10/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080497713,0.0,0.453080497713
 10/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068323205,0.0,0.453068323205
 10/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  06:00:00,7.34682007772,2.22648788085,0.0673053848608,0.0,0.5500053624,2.2000214496,0.453082195332,0.0,0.453082195332
 10/16  07:00:00,6.08751571945,2.22648788085,0.0109903017918,0.0,1.6500160872,2.2000214496,1.00870923914,0.555608182802,0.453101056335
 10/16  08:00:00,12.2834300064,2.22648788085,0.156845602316,0.0,4.9500482616,4.9500482616,0.471727259248,0.0185896565646,0.453137602683
 10/16  09:00:00,12.7236771784,2.22648788085,0.597092774293,0.0,4.9500482616,4.9500482616,0.453141953505,0.0,0.453141953505
 10/16  10:00:00,13.4650514962,2.22648788085,1.33846709211,0.0,4.9500482616,4.9500482616,0.453137902454,0.0,0.453137902454
 10/16  11:00:00,13.9055631642,2.22648788085,1.77897876014,0.0,4.9500482616,4.9500482616,0.45315129493,0.0,0.45315129493
