Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/16  12:00:00,13.432698794,2.22648788085,1.85611975239,0.0,4.9500482616,4.4000428992,0.453159681573,0.0,0.453159681573
 10/16  13:00:00,14.5280765945,2.22648788085,2.40149219047,0.0,4.9500482616,4.9500482616,0.453130388513,0.0,0.453130388513
 10/16  14:00:00,14.7546920102,2.22648788085,2.62810760615,0.0,4.9500482616,4.9500482616,0.453107276244,0.0,0.453107276244
 10/16  15:00:00,14.8691124963,2.22648788085,2.74252809225,0.0,4.9500482616,4.9500482616,0.453128444397,0.0,0.453128444397
 10/16  16:00:00,14.6764299892,2.22648788085,2.54984558518,0.0,4.9500482616,4.9500482616,0.453149324545,0.0,0.453149324545
 10/16  17:00:00,9.10194435619,2.22648788085,1.37540285133,0.0,2.750026812,2.750026812,0.453123470598,0.0,0.453123470598
 10/16  18:00:00,8.57641596772,2.22648788085,0.580723883391,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/16  19:00:00,8.61164160924,2.22648788085,0.232116191582,0.0,1.6500160872,2.2000214496,0.453102979242,0.0,0.453102979242
 10/16  20:00:00,7.90659914777,2.22648788085,0.0770790925097,0.0,1.1000107248,2.2000214496,0.453105261744,0.0,0.453105261744
 10/16  21:00:00,7.87785416194,2.22648788085,0.0483341066834,0.0,1.1000107248,2.2000214496,0.453091049723,0.0,0.453091049723
 10/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076326327,0.0,0.453076326327
 10/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306413992,0.0,0.45306413992
 10/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086794623,0.0,0.453086794623
 10/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074732834,0.0,0.453074732834
 10/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071289372,0.0,0.453071289372
 10/17  06:00:00,7.3347108726,2.22648788085,0.0551961797443,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/17  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.23258151149,0.779502891267,0.45307862022
 10/17  08:00:00,12.4405824754,2.22648788085,0.313998071298,0.0,4.9500482616,4.9500482616,0.460352451217,0.00721756811952,0.453134883097
 10/17  09:00:00,12.9035157829,2.22648788085,0.776931378842,0.0,4.9500482616,4.9500482616,0.453135893189,0.0,0.453135893189
 10/17  10:00:00,13.3238821647,2.22648788085,1.19729776066,0.0,4.9500482616,4.9500482616,0.453146293977,0.0,0.453146293977
 10/17  11:00:00,13.8326547112,2.22648788085,1.70607030714,0.0,4.9500482616,4.9500482616,0.453151448956,0.0,0.453151448956
 10/17  12:00:00,13.3358222517,2.22648788085,1.75924321002,0.0,4.9500482616,4.4000428992,0.453148282514,0.0,0.453148282514
 10/17  13:00:00,14.11943043,2.22648788085,1.99284602589,0.0,4.9500482616,4.9500482616,0.453124524287,0.0,0.453124524287
 10/17  14:00:00,14.0447301021,2.22648788085,1.918145698,0.0,4.9500482616,4.9500482616,0.453127484381,0.0,0.453127484381
 10/17  15:00:00,14.0049984984,2.22648788085,1.87841409435,0.0,4.9500482616,4.9500482616,0.453120118644,0.0,0.453120118644
 10/17  16:00:00,13.9489288198,2.22648788085,1.82234441579,0.0,4.9500482616,4.9500482616,0.453140541663,0.0,0.453140541663
 10/17  17:00:00,8.67302467241,2.22648788085,0.946483167548,0.0,2.750026812,2.750026812,0.453101967562,0.0,0.453101967562
 10/17  18:00:00,8.43566852028,2.22648788085,0.439976435961,0.0,1.6500160872,2.2000214496,0.453102783321,0.0,0.453102783321
 10/17  19:00:00,8.61287464343,2.22648788085,0.233349225773,0.0,1.6500160872,2.2000214496,0.453075035293,0.0,0.453075035293
 10/17  20:00:00,7.97747755502,2.22648788085,0.147957499768,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/17  21:00:00,7.95919891854,2.22648788085,0.129678863288,0.0,1.1000107248,2.2000214496,0.453063408492,0.0,0.453063408492
 10/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054184606,0.0,0.453054184606
 10/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076896713,0.0,0.453076896713
 10/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064884583,0.0,0.453064884583
 10/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087622766,0.0,0.453087622766
 10/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078176552,0.0,0.453078176552
 10/18  06:00:00,7.33385387236,2.22648788085,0.0543391795039,0.0,0.5500053624,2.2000214496,0.4530787227,0.0,0.4530787227
 10/18  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.28896751358,0.835880205779,0.453087307803
 10/18  08:00:00,12.2603651309,2.22648788085,0.133780726888,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/18  09:00:00,12.3563098455,2.22648788085,0.229725441438,0.0,4.9500482616,4.9500482616,0.453130417371,0.0,0.453130417371
 10/18  10:00:00,12.4865218822,2.22648788085,0.359937478111,0.0,4.9500482616,4.9500482616,0.453118015844,0.0,0.453118015844
 10/18  11:00:00,12.6780939161,2.22648788085,0.551509512043,0.0,4.9500482616,4.9500482616,0.453145439146,0.0,0.453145439146
 10/18  12:00:00,12.0008329606,2.22648788085,0.424253918929,0.0,4.9500482616,4.4000428992,0.886267574145,0.0,0.886267574145
 10/18  13:00:00,12.9018029532,2.22648788085,0.775218549129,0.0,4.9500482616,4.9500482616,0.453162085078,0.0,0.453162085078
 10/18  14:00:00,12.9649043481,2.22648788085,0.83831994402,0.0,4.9500482616,4.9500482616,0.453118108072,0.0,0.453118108072
 10/18  15:00:00,13.0121929667,2.22648788085,0.885608562642,0.0,4.9500482616,4.9500482616,0.453086506231,0.0,0.453086506231
 10/18  16:00:00,13.0443656944,2.22648788085,0.917781290376,0.0,4.9500482616,4.9500482616,0.453099638969,0.0,0.453099638969
 10/18  17:00:00,7.92340514337,2.22648788085,0.196863638512,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/18  18:00:00,7.99569208432,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.464714116166,0.0116385625295,0.453075553637
 10/18  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.453078659526,0.0,0.453078659526
 10/18  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.45307984652,0.0,0.45307984652
 10/18  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073821314,0.0,0.453073821314
 10/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061496736,0.0,0.453061496736
 10/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084308605,0.0,0.453084308605
 10/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072426653,0.0,0.453072426653
 10/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060511504,0.0,0.453060511504
 10/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060394017,0.0,0.453060394017
 10/19  06:00:00,7.35370065734,2.22648788085,0.0741859644782,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/19  07:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.777247014847,0.324161535434,0.453085479413
 10/19  08:00:00,12.6099771986,2.22648788085,0.483392794581,0.0,4.9500482616,4.9500482616,0.453101121703,0.0,0.453101121703
 10/19  09:00:00,13.2829836552,2.22648788085,1.15639925115,0.0,4.9500482616,4.9500482616,0.453141378166,0.0,0.453141378166
 10/19  10:00:00,13.7301406681,2.22648788085,1.603556264,0.0,4.9500482616,4.9500482616,0.453130559185,0.0,0.453130559185
 10/19  11:00:00,14.092299338,2.22648788085,1.96571493399,0.0,4.9500482616,4.9500482616,0.453148037898,0.0,0.453148037898
 10/19  12:00:00,13.7707502742,2.22648788085,2.19417123259,0.0,4.9500482616,4.4000428992,0.453176844845,0.0,0.453176844845
 10/19  13:00:00,15.1208061977,2.22648788085,2.99422179366,0.0,4.9500482616,4.9500482616,0.453150824351,0.0,0.453150824351
 10/19  14:00:00,15.3144548861,2.22648788085,3.18787048199,0.0,4.9500482616,4.9500482616,0.453097037795,0.0,0.453097037795
 10/19  15:00:00,15.1916189548,2.22648788085,3.06503455077,0.0,4.9500482616,4.9500482616,0.453119754035,0.0,0.453119754035
 10/19  16:00:00,14.9167839587,2.22648788085,2.79019955462,0.0,4.9500482616,4.9500482616,0.453141107794,0.0,0.453141107794
 10/19  17:00:00,9.42530635388,2.22648788085,1.69876484902,0.0,2.750026812,2.750026812,0.45312143691,0.0,0.45312143691
 10/19  18:00:00,8.72906197308,2.22648788085,0.733369888753,0.0,1.6500160872,2.2000214496,0.453110492558,0.0,0.453110492558
 10/19  19:00:00,8.71569493126,2.22648788085,0.336169513606,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/19  20:00:00,7.95936504079,2.22648788085,0.129844985529,0.0,1.1000107248,2.2000214496,0.453088346284,0.0,0.453088346284
 10/19  21:00:00,7.84563912725,2.22648788085,0.0161190719913,0.0,1.1000107248,2.2000214496,0.453083935822,0.0,0.453083935822
 10/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087717617,0.0,0.453087717617
 10/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077200481,0.0,0.453077200481
 10/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064056433,0.0,0.453064056433
 10/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087012681,0.0,0.453087012681
 10/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082412722,0.0,0.453082412722
 10/20  06:00:00,7.34860751826,2.22648788085,0.0690928254001,0.0,0.5500053624,2.2000214496,0.453080712702,0.0,0.453080712702
 10/20  07:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.684756554488,0.664756554488,0.02
 10/20  08:00:00,12.4333683029,2.22648788085,0.306783898795,0.0,4.9500482616,4.9500482616,0.481043742362,0.0279119876441,0.453131754718
 10/20  09:00:00,13.3457879348,2.22648788085,1.21920353077,0.0,4.9500482616,4.9500482616,0.453138345625,0.0,0.453138345625
 10/20  10:00:00,14.0283195614,2.22648788085,1.90173515732,0.0,4.9500482616,4.9500482616,0.453137797715,0.0,0.453137797715
 10/20  11:00:00,14.3302483279,2.22648788085,2.20366392389,0.0,4.9500482616,4.9500482616,0.453153578477,0.0,0.453153578477
 10/20  12:00:00,13.7347188239,2.22648788085,2.15813978223,0.0,4.9500482616,4.4000428992,0.453164372236,0.0,0.453164372236
 10/20  13:00:00,14.6056774233,2.22648788085,2.47909301929,0.0,4.9500482616,4.9500482616,0.453155545056,0.0,0.453155545056
 10/20  14:00:00,14.7644830995,2.22648788085,2.63789869545,0.0,4.9500482616,4.9500482616,0.453143148339,0.0,0.453143148339
 10/20  15:00:00,14.9262364979,2.22648788085,2.79965209387,0.0,4.9500482616,4.9500482616,0.453105507273,0.0,0.453105507273
 10/20  16:00:00,14.8078959454,2.22648788085,2.68131154134,0.0,4.9500482616,4.9500482616,0.453146827717,0.0,0.453146827717
 10/20  17:00:00,9.40565679949,2.22648788085,1.67911529464,0.0,2.750026812,2.750026812,0.453124338626,0.0,0.453124338626
 10/20  18:00:00,9.01965125596,2.22648788085,0.640125838306,0.0,1.6500160872,2.2000214496,0.453112479748,0.0,0.453112479748
 10/20  19:00:00,8.51649819348,2.22648788085,0.136972775826,0.0,1.6500160872,2.2000214496,0.453102740265,0.0,0.453102740265
 10/20  20:00:00,7.83944724441,2.22648788085,0.00992718915531,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/20  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453101570602,0.0,0.453101570602
 10/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087456933,0.0,0.453087456933
 10/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074053873,0.0,0.453074053873
 10/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062297505,0.0,0.453062297505
 10/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085374761,0.0,0.453085374761
 10/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307368584,0.0,0.45307368584
 10/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  06:00:00,7.33099511779,2.22648788085,0.0514804249361,0.0,0.5500053624,2.2000214496,0.498441720804,0.0453651237858,0.453076597019
 10/21  07:00:00,5.36663148447,2.22648788085,0.00628345827968,0.0,0.5500053624,2.2000214496,1.60267693652,1.14958878762,0.453088148901
 10/21  08:00:00,6.64298106762,2.22648788085,0.0164502875602,0.0,1.6500160872,2.750026812,0.0262696366965,0.00626963669651,0.02
 10/21  09:00:00,6.76902738704,2.22648788085,0.142496606987,0.0,1.6500160872,2.750026812,0.453107578467,0.0,0.453107578467
 10/21  10:00:00,7.06140493551,2.22648788085,0.434874155455,0.0,1.6500160872,2.750026812,0.453109441452,0.0,0.453109441452
 10/21  11:00:00,7.34669031202,2.22648788085,0.720159531965,0.0,1.6500160872,2.750026812,0.453112872589,0.0,0.453112872589
 10/21  12:00:00,5.72307108629,2.22648788085,0.746556393437,0.0,0.8250080436,1.9250187684,0.45310698322,0.0,0.45310698322
 10/21  13:00:00,5.84115057511,2.22648788085,0.864635882258,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/21  14:00:00,5.8715990087,2.22648788085,0.895084315843,0.0,0.8250080436,1.9250187684,0.453070546724,0.0,0.453070546724
 10/21  15:00:00,5.72766771385,2.22648788085,0.751153020991,0.0,0.8250080436,1.9250187684,0.453100501632,0.0,0.453100501632
 10/21  16:00:00,5.53391944009,2.22648788085,0.557404747231,0.0,0.8250080436,1.9250187684,0.453104677722,0.0,0.453104677722
 10/21  17:00:00,4.44620086271,2.22648788085,0.294694213456,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082475718,0.0,0.453082475718
 10/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080103128,0.0,0.453080103128
 10/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081229821,0.0,0.453081229821
 10/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073646629,0.0,0.453073646629
 10/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060663417,0.0,0.453060663417
 10/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079306977,0.0,0.453079306977
 10/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063008122,0.0,0.453063008122
 10/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308633892,0.0,0.45308633892
 10/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073984443,0.0,0.453073984443
 10/22  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057662327,0.0,0.453057662327
 10/22  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075607105,0.0,0.453075607105
 10/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083256461,0.0,0.453083256461
 10/22  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057232373,0.0,0.453057232373
 10/22  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305977441,0.0,0.45305977441
 10/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079129523,0.0,0.453079129523
 10/22  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081397079,0.0,0.453081397079
 10/22  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082280795,0.0,0.453082280795
 10/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064457836,0.0,0.453064457836
 10/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057870318,0.0,0.453057870318
 10/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075529293,0.0,0.453075529293
 10/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061652658,0.0,0.453061652658
 10/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084969216,0.0,0.453084969216
 10/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073471379,0.0,0.453073471379
 10/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  06:00:00,7.33925218134,2.22648788085,0.0597374884873,0.0,0.5500053624,2.2000214496,0.453088639643,0.0,0.453088639643
 10/23  07:00:00,6.46146054902,2.22648788085,0.00110179803,0.0,1.6500160872,2.2000214496,1.27184371552,0.818735683632,0.453108031886
 10/23  08:00:00,12.2118899245,2.22648788085,0.0853055204573,0.0,4.9500482616,4.9500482616,0.485167752171,0.0320312516478,0.453136500523
 10/23  09:00:00,12.461629809,2.22648788085,0.335045404926,0.0,4.9500482616,4.9500482616,0.453135870362,0.0,0.453135870362
 10/23  10:00:00,12.8928356676,2.22648788085,0.766251263592,0.0,4.9500482616,4.9500482616,0.453143949025,0.0,0.453143949025
 10/23  11:00:00,13.2421118367,2.22648788085,1.11552743269,0.0,4.9500482616,4.9500482616,0.453155689506,0.0,0.453155689506
 10/23  12:00:00,12.7238298518,2.22648788085,1.14725081016,0.0,4.9500482616,4.4000428992,0.453155858252,0.0,0.453155858252
 10/23  13:00:00,13.7016391169,2.22648788085,1.57505471286,0.0,4.9500482616,4.9500482616,0.453163765902,0.0,0.453163765902
 10/23  14:00:00,13.8742444552,2.22648788085,1.74766005118,0.0,4.9500482616,4.9500482616,0.453091845746,0.0,0.453091845746
 10/23  15:00:00,13.9660819794,2.22648788085,1.83949757539,0.0,4.9500482616,4.9500482616,0.453116342862,0.0,0.453116342862
 10/23  16:00:00,13.924199663,2.22648788085,1.79761525895,0.0,4.9500482616,4.9500482616,0.453140418846,0.0,0.453140418846
 10/23  17:00:00,8.57962024065,2.22648788085,0.853078735793,0.0,2.750026812,2.750026812,0.453122532116,0.0,0.453122532116
 10/23  18:00:00,8.50449973211,2.22648788085,0.124974314451,0.0,1.6500160872,2.2000214496,0.455491117276,0.00238199928791,0.453109117988
 10/23  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/23  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453106331193,0.0,0.453106331193
 10/23  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453087943617,0.0,0.453087943617
 10/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057228195,0.0,0.453057228195
 10/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080558667,0.0,0.453080558667
 10/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069152325,0.0,0.453069152325
 10/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057711363,0.0,0.453057711363
 10/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308847155,0.0,0.45308847155
 10/24  06:00:00,7.32198518028,2.22648788085,0.04247048742,0.0,0.5500053624,2.2000214496,0.550942981973,0.0978556663405,0.453087315633
 10/24  07:00:00,6.46431732476,2.22648788085,0.00395857376664,0.0,1.6500160872,2.2000214496,1.42799828222,1.40799828222,0.02
 10/24  08:00:00,12.1530229495,2.22648788085,0.0264385454446,0.0,4.9500482616,4.9500482616,0.479585935766,0.0264653891459,0.45312054662
 10/24  09:00:00,12.2362739064,2.22648788085,0.109689502391,0.0,4.9500482616,4.9500482616,0.453141115093,0.0,0.453141115093
 10/24  10:00:00,12.5172042329,2.22648788085,0.390619828793,0.0,4.9500482616,4.9500482616,0.453145598759,0.0,0.453145598759
 10/24  11:00:00,12.7697945647,2.22648788085,0.643210160658,0.0,4.9500482616,4.9500482616,0.453153753306,0.0,0.453153753306
 10/24  12:00:00,12.3197304896,2.22648788085,0.7431514479,0.0,4.9500482616,4.4000428992,0.453177434057,0.0,0.453177434057
 10/24  13:00:00,13.3339751352,2.22648788085,1.20739073116,0.0,4.9500482616,4.9500482616,0.886265837218,0.0,0.886265837218
 10/24  14:00:00,13.5931918943,2.22648788085,1.4666074902,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/24  15:00:00,13.7974356784,2.22648788085,1.67085127437,0.0,4.9500482616,4.9500482616,0.453130267266,0.0,0.453130267266
 10/24  16:00:00,13.7584728252,2.22648788085,1.63188842114,0.0,4.9500482616,4.9500482616,0.453142760812,0.0,0.453142760812
 10/24  17:00:00,8.30445072018,2.22648788085,0.577909215326,0.0,2.750026812,2.750026812,0.453127827912,0.0,0.453127827912
 10/24  18:00:00,8.43485983592,2.22648788085,0.0553344182606,0.0,1.6500160872,2.2000214496,0.453111646707,0.0,0.453111646707
 10/24  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.453092281147,0.0,0.453092281147
 10/24  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453095070194,0.0,0.453095070194
 10/24  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084452734,0.0,0.453084452734
 10/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072706507,0.0,0.453072706507
 10/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060050521,0.0,0.453060050521
 10/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083580715,0.0,0.453083580715
 10/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072273203,0.0,0.453072273203
 10/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/25  06:00:00,7.31437254028,2.22648788085,0.0348578474205,0.0,0.5500053624,2.2000214496,0.620393114196,0.167305399223,0.453087714973
 10/25  07:00:00,6.46212501435,2.22648788085,0.00176626336409,0.0,1.6500160872,2.2000214496,3.18049088939,2.7273831699,0.45310771949
 10/25  08:00:00,12.1434044626,2.22648788085,0.0168200585894,0.0,4.9500482616,4.9500482616,0.459270558611,0.00613334332245,0.453137215289
 10/25  09:00:00,12.129797143,2.22648788085,0.00321273893861,0.0,4.9500482616,4.9500482616,0.453140475928,0.0,0.453140475928
 10/25  10:00:00,12.1634803997,2.22648788085,0.036895995645,0.0,4.9500482616,4.9500482616,0.453137366889,0.0,0.453137366889
 10/25  11:00:00,12.2401532303,2.22648788085,0.113568826288,0.0,4.9500482616,4.9500482616,0.453159967267,0.0,0.453159967267
 10/25  12:00:00,11.748619837,2.22648788085,0.172040795336,0.0,4.9500482616,4.4000428992,0.453172954315,0.0,0.453172954315
 10/25  13:00:00,12.5547630334,2.22648788085,0.428178629384,0.0,4.9500482616,4.9500482616,0.453172425531,0.0,0.453172425531
 10/25  14:00:00,12.7128970787,2.22648788085,0.586312674663,0.0,4.9500482616,4.9500482616,0.453099571267,0.0,0.453099571267
 10/25  15:00:00,12.7663578925,2.22648788085,0.639773488422,0.0,4.9500482616,4.9500482616,0.453125232342,0.0,0.453125232342
 10/25  16:00:00,12.6349639066,2.22648788085,0.508379502533,0.0,4.9500482616,4.9500482616,0.453150656317,0.0,0.453150656317
 10/25  17:00:00,7.77521546515,2.22648788085,0.0486739602916,0.0,2.750026812,2.750026812,0.471377836268,0.0182565222509,0.453121314018
 10/25  18:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.479228295203,0.0261191191729,0.45310917603
 10/25  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/25  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.495569129821,0.0424656392939,0.453103490527
 10/25  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.722398853244,0.269318752761,0.453080100483
 10/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088325184,0.0,0.453088325184
 10/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057963739,0.0,0.453057963739
 10/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081615266,0.0,0.453081615266
 10/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070400189,0.0,0.453070400189
 10/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064579604,0.0,0.453064579604
 10/26  06:00:00,7.28891017884,2.22648788085,0.00939548597913,0.0,0.5500053624,2.2000214496,2.56355723363,2.11049269067,0.453064542956
 10/26  07:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,7.60628065002,7.58628065002,0.02
 10/26  08:00:00,12.1302208979,2.22648788085,0.00363649389225,0.0,4.9500482616,4.9500482616,1.25686298072,0.803737394475,0.453125586241
 10/26  09:00:00,12.1295237696,2.22648788085,0.00293936551105,0.0,4.9500482616,4.9500482616,0.453143183694,0.0,0.453143183694
 10/26  10:00:00,12.1897947383,2.22648788085,0.0632103342795,0.0,4.9500482616,4.9500482616,0.453145994502,0.0,0.453145994502
 10/26  11:00:00,12.3284643744,2.22648788085,0.201879970345,0.0,4.9500482616,4.9500482616,0.453156998655,0.0,0.453156998655
 10/26  12:00:00,11.8335835974,2.22648788085,0.257004555727,0.0,4.9500482616,4.4000428992,0.45315627397,0.0,0.45315627397
 10/26  13:00:00,12.4859985922,2.22648788085,0.359414188169,0.0,4.9500482616,4.9500482616,0.886309279077,0.0,0.886309279077
 10/26  14:00:00,12.5888562016,2.22648788085,0.462271797563,0.0,4.9500482616,4.9500482616,0.453129027382,0.0,0.453129027382
 10/26  15:00:00,12.6774002499,2.22648788085,0.550815845859,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/26  16:00:00,12.6081988289,2.22648788085,0.481614424845,0.0,4.9500482616,4.9500482616,0.453131186543,0.0,0.453131186543
 10/26  17:00:00,7.79149931769,2.22648788085,0.0649578128291,0.0,2.750026812,2.750026812,0.460971047168,0.00782489573712,0.453146151431
 10/26  18:00:00,8.38017761019,2.22648788085,0.000652192529352,0.0,1.6500160872,2.2000214496,0.538160858534,0.0850454702016,0.453115388333
 10/26  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.02305024242,0.569945257325,0.453104985092
 10/26  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,1.48143527083,1.02833350484,0.453101765993
 10/26  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,1.80290050769,1.78290050769,0.02
 10/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074301417,0.0,0.453074301417
 10/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306272592,0.0,0.45306272592
 10/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086396298,0.0,0.453086396298
 10/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075293738,0.0,0.453075293738
 10/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064161146,0.0,0.453064161146
 10/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065240501,0.0,0.453065240501
 10/27  06:00:00,7.28367889266,2.22648788085,0.00416419980016,0.0,0.5500053624,2.2000214496,3.38952084093,3.36952084093,0.02
 10/27  07:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,9.26934309318,8.81625065251,0.453092440666
 10/27  08:00:00,12.1274082083,2.22648788085,0.000823804280643,0.0,4.9500482616,4.9500482616,2.14945458742,1.6963194296,0.453135157823
 10/27  09:00:00,12.1295881384,2.22648788085,0.00300373429839,0.0,4.9500482616,4.9500482616,0.61898191508,0.165834889832,0.453147025248
 10/27  10:00:00,12.1581923229,2.22648788085,0.0316079188444,0.0,4.9500482616,4.9500482616,0.453140088415,0.0,0.453140088415
 10/27  11:00:00,12.3118661527,2.22648788085,0.185281748673,0.0,4.9500482616,4.9500482616,0.453161684432,0.0,0.453161684432
 10/27  12:00:00,11.8371084764,2.22648788085,0.260529434763,0.0,4.9500482616,4.4000428992,0.453163841649,0.0,0.453163841649
 10/27  13:00:00,12.5121199815,2.22648788085,0.38553557748,0.0,4.9500482616,4.9500482616,0.453143955974,0.0,0.453143955974
 10/27  14:00:00,12.6408252314,2.22648788085,0.514240827374,0.0,4.9500482616,4.9500482616,0.453136448955,0.0,0.453136448955
 10/27  15:00:00,12.7667603261,2.22648788085,0.640175922092,0.0,4.9500482616,4.9500482616,0.453137387707,0.0,0.453137387707
 10/27  16:00:00,12.7264880353,2.22648788085,0.599903631245,0.0,4.9500482616,4.9500482616,0.453151119774,0.0,0.453151119774
 10/27  17:00:00,7.80248647376,2.22648788085,0.0759449688981,0.0,2.750026812,2.750026812,0.460919059475,0.00779351549819,0.453125543977
 10/27  18:00:00,8.37986630756,2.22648788085,0.000340889901224,0.0,1.6500160872,2.2000214496,0.519442215102,0.0663259776611,0.453116237441
 10/27  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.461403795423,0.441403795423,0.02
 10/27  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,1.42834157686,0.975241144032,0.453100432832
 10/27  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,2.08613877913,1.63305341905,0.453085360077
 10/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074682006,0.0,0.453074682006
 10/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063547217,0.0,0.453063547217
 10/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087366912,0.0,0.453087366912
 10/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307636557,0.0,0.45307636557
 10/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306793586,0.0,0.45306793586
 10/28  06:00:00,7.28364374864,2.22648788085,0.00412905577851,0.0,0.5500053624,2.2000214496,3.88304385893,3.42997387883,0.453069980098
 10/28  07:00:00,5.36034802619,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,8.33157086424,8.31157086424,0.02
 10/28  08:00:00,6.62752268421,2.22648788085,0.000991904153158,0.0,1.6500160872,2.750026812,3.68675001395,3.23365949167,0.453090522282
 10/28  09:00:00,6.62899119485,2.22648788085,0.00246041479382,0.0,1.6500160872,2.750026812,1.14641676005,0.693300894402,0.453115865653
 10/28  10:00:00,6.63041773784,2.22648788085,0.00388695778209,0.0,1.6500160872,2.750026812,0.577463018371,0.124348275173,0.453114743198
 10/28  11:00:00,6.76230087574,2.22648788085,0.135770095681,0.0,1.6500160872,2.750026812,0.45311074773,0.0,0.45311074773
 10/28  12:00:00,5.19277083969,2.22648788085,0.216256146829,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/28  13:00:00,5.24394556712,2.22648788085,0.26743087426,0.0,0.8250080436,1.9250187684,0.453103598012,0.0,0.453103598012
 10/28  14:00:00,5.26024615946,2.22648788085,0.283731466599,0.0,0.8250080436,1.9250187684,0.453084869074,0.0,0.453084869074
 10/28  15:00:00,5.19822507507,2.22648788085,0.22171038221,0.0,0.8250080436,1.9250187684,0.453103160592,0.0,0.453103160592
 10/28  16:00:00,5.12551599751,2.22648788085,0.149001304658,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/28  17:00:00,4.54594213731,2.22648788085,0.0106021547228,0.0,0.2750026812,1.6500160872,0.456390800596,0.00330452468543,0.45308627591
 10/28  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082534864,0.0,0.453082534864
 10/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093097018,0.0,0.453093097018
 10/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060009371,0.0,0.453060009371
 10/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084825127,0.0,0.453084825127
 10/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073816258,0.0,0.453073816258
 10/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057721463,0.0,0.453057721463
 10/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076264754,0.0,0.453076264754
 10/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067891357,0.0,0.453067891357
 10/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054401807,0.0,0.453054401807
 10/29  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086458963,0.0,0.453086458963
 10/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085112937,0.0,0.453085112937
 10/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084956142,0.0,0.453084956142
 10/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083629855,0.0,0.453083629855
 10/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080500689,0.0,0.453080500689
 10/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077188617,0.0,0.453077188617
 10/29  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084728278,0.0,0.453084728278
 10/29  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080091115,0.0,0.453080091115
 10/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088635946,0.0,0.453088635946
 10/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080768754,0.0,0.453080768754
 10/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063511429,0.0,0.453063511429
 10/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085706445,0.0,0.453085706445
 10/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074898011,0.0,0.453074898011
 10/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064062722,0.0,0.453064062722
 10/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/30  06:00:00,7.28463082567,2.22648788085,0.00511613280824,0.0,0.5500053624,2.2000214496,2.92079584552,2.46772881869,0.453067026836
 10/30  07:00:00,6.84419208432,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,6.8096752622,6.3565659426,0.453109319603
 10/30  08:00:00,12.1344678455,2.22648788085,0.00788344147258,0.0,4.9500482616,4.9500482616,0.839417889768,0.386277848827,0.453140040942
 10/30  09:00:00,12.18517173,2.22648788085,0.0585873259515,0.0,4.9500482616,4.9500482616,0.455187822448,0.00204316584226,0.453144656606
 10/30  10:00:00,12.5260543452,2.22648788085,0.399469941147,0.0,4.9500482616,4.9500482616,0.453140090193,0.0,0.453140090193
 10/30  11:00:00,12.9056077734,2.22648788085,0.779023369335,0.0,4.9500482616,4.9500482616,0.453153714355,0.0,0.453153714355
 10/30  12:00:00,12.5476013029,2.22648788085,0.971022261272,0.0,4.9500482616,4.4000428992,0.453167037902,0.0,0.453167037902
 10/30  13:00:00,13.5580895913,2.22648788085,1.43150518728,0.0,4.9500482616,4.9500482616,0.453146207245,0.0,0.453146207245
 10/30  14:00:00,13.8881708526,2.22648788085,1.76158644857,0.0,4.9500482616,4.9500482616,0.453129683456,0.0,0.453129683456
 10/30  15:00:00,14.0825259791,2.22648788085,1.95594157509,0.0,4.9500482616,4.9500482616,0.453131783521,0.0,0.453131783521
 10/30  16:00:00,14.0329413463,2.22648788085,1.90635694227,0.0,4.9500482616,4.9500482616,0.453153725396,0.0,0.453153725396
 10/30  17:00:00,8.930311854,2.22648788085,0.819937015814,0.0,2.750026812,2.750026812,0.453118671614,0.0,0.453118671614
 10/30  18:00:00,8.54190523862,2.22648788085,0.162379820966,0.0,1.6500160872,2.2000214496,0.455534394967,0.00242282665924,0.453111568308
 10/30  19:00:00,8.39073092497,2.22648788085,0.0112055073101,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/30  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453092156155,0.0,0.453092156155
 10/30  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453070071218,0.0,0.453070071218
 10/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059839514,0.0,0.453059839514
 10/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308392672,0.0,0.45308392672
 10/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073221312,0.0,0.453073221312
 10/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062482512,0.0,0.453062482512
 10/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057231409,0.0,0.453057231409
 10/31  06:00:00,7.34478163492,2.22648788085,0.0652669420642,0.0,0.5500053624,2.2000214496,0.453057953211,0.0,0.453057953211
 10/31  07:00:00,6.84419208432,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.614099834851,0.594099834851,0.02
 10/31  08:00:00,12.2283529946,2.22648788085,0.101768590502,0.0,4.9500482616,4.9500482616,0.453121039572,0.0,0.453121039572
 10/31  09:00:00,12.4502920162,2.22648788085,0.323707612188,0.0,4.9500482616,4.9500482616,0.453139975254,0.0,0.453139975254
 10/31  10:00:00,12.7929424739,2.22648788085,0.666358069879,0.0,4.9500482616,4.9500482616,0.453135265662,0.0,0.453135265662
 10/31  11:00:00,13.4682025935,2.22648788085,1.34161818946,0.0,4.9500482616,4.9500482616,0.453158083995,0.0,0.453158083995
 10/31  12:00:00,12.8505613951,2.22648788085,1.2739823534,0.0,4.9500482616,4.4000428992,0.453163922583,0.0,0.453163922583
 10/31  13:00:00,13.7326538848,2.22648788085,1.60606948074,0.0,4.9500482616,4.9500482616,0.886333381392,0.0,0.886333381392
 10/31  14:00:00,13.6321440195,2.22648788085,1.50555961542,0.0,4.9500482616,4.9500482616,0.453118823665,0.0,0.453118823665
 10/31  15:00:00,13.4806114262,2.22648788085,1.35402702216,0.0,4.9500482616,4.9500482616,0.453119054152,0.0,0.453119054152
 10/31  16:00:00,13.3650507748,2.22648788085,1.2384663707,0.0,4.9500482616,4.9500482616,0.453143888791,0.0,0.453143888791
 10/31  17:00:00,8.50670801805,2.22648788085,0.396333179856,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/31  18:00:00,8.38531207744,2.22648788085,0.00578665978258,0.0,1.6500160872,2.2000214496,0.522803326399,0.0696869482047,0.453116378195
 10/31  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.459454358214,0.00635274875598,0.453101609458
 10/31  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453105117166,0.0,0.453105117166
 10/31  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066507459,0.0,0.453066507459
 10/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054189912,0.0,0.453054189912
 10/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078473158,0.0,0.453078473158
 11/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067848538,0.0,0.453067848538
 11/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057199904,0.0,0.453057199904
 11/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057349891,0.0,0.453057349891
 11/01  06:00:00,7.33903204541,2.22648788085,0.0595173525547,0.0,0.5500053624,2.2000214496,0.038204917985,0.018204917985,0.02
 11/01  07:00:00,6.84419208432,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.31140393399,0.858301986898,0.453101947089
 11/01  08:00:00,12.156892091,2.22648788085,0.0303076869648,0.0,4.9500482616,4.9500482616,0.479311917013,0.0261824616713,0.453129455342
 11/01  09:00:00,12.1583988674,2.22648788085,0.0318144633311,0.0,4.9500482616,4.9500482616,0.453139173048,0.0,0.453139173048
 11/01  10:00:00,12.6916952473,2.22648788085,0.5651108432,0.0,4.9500482616,4.9500482616,0.453146274517,0.0,0.453146274517
 11/01  11:00:00,13.2278699761,2.22648788085,1.10128557209,0.0,4.9500482616,4.9500482616,0.453155859257,0.0,0.453155859257
 11/01  12:00:00,12.668677038,2.22648788085,1.09209799635,0.0,4.9500482616,4.4000428992,0.453177016362,0.0,0.453177016362
 11/01  13:00:00,13.7107792797,2.22648788085,1.58419487564,0.0,4.9500482616,4.9500482616,0.453161643159,0.0,0.453161643159
 11/01  14:00:00,13.8998197837,2.22648788085,1.77323537959,0.0,4.9500482616,4.9500482616,0.453137384454,0.0,0.453137384454
 11/01  15:00:00,13.9025011288,2.22648788085,1.77591672476,0.0,4.9500482616,4.9500482616,0.45311342015,0.0,0.45311342015
 11/01  16:00:00,13.7727929741,2.22648788085,1.64620857006,0.0,4.9500482616,4.9500482616,0.453149510849,0.0,0.453149510849
 11/01  17:00:00,8.75617092812,2.22648788085,0.645796089932,0.0,2.750026812,2.750026812,0.453121683973,0.0,0.453121683973
 11/01  18:00:00,8.55347001642,2.22648788085,0.173944598763,0.0,1.6500160872,2.2000214496,0.453105574978,0.0,0.453105574978
 11/01  19:00:00,8.44977218306,2.22648788085,0.0702467654076,0.0,1.6500160872,2.2000214496,0.453077117676,0.0,0.453077117676
 11/01  20:00:00,7.8531145521,2.22648788085,0.0235944968477,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/01  21:00:00,7.83141573833,2.22648788085,0.00189568307145,0.0,1.1000107248,2.2000214496,0.453076776094,0.0,0.453076776094
 11/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066995944,0.0,0.453066995944
 11/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056329721,0.0,0.453056329721
 11/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080744762,0.0,0.453080744762
 11/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070223993,0.0,0.453070223993
 11/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059680436,0.0,0.453059680436
 11/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/02  06:00:00,7.32957028861,2.22648788085,0.0500555957509,0.0,0.5500053624,2.2000214496,0.453063104117,0.0,0.453063104117
 11/02  07:00:00,6.84419208432,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.16304067672,0.709934352287,0.453106324433
 11/02  08:00:00,12.2030693413,2.22648788085,0.0764849372377,0.0,4.9500482616,4.9500482616,0.453121801916,0.0,0.453121801916
 11/02  09:00:00,12.3778419634,2.22648788085,0.251257559318,0.0,4.9500482616,4.9500482616,0.453144294047,0.0,0.453144294047
 11/02  10:00:00,12.8534332284,2.22648788085,0.726848824377,0.0,4.9500482616,4.9500482616,0.45314196742,0.0,0.45314196742
 11/02  11:00:00,13.0573615266,2.22648788085,0.930777122519,0.0,4.9500482616,4.9500482616,0.453141881459,0.0,0.453141881459
 11/02  12:00:00,12.3863479574,2.22648788085,0.809768915719,0.0,4.9500482616,4.4000428992,0.453171816393,0.0,0.453171816393
 11/02  13:00:00,13.4286621366,2.22648788085,1.30207773256,0.0,4.9500482616,4.9500482616,0.453154237395,0.0,0.453154237395
 11/02  14:00:00,13.7073322338,2.22648788085,1.5807478297,0.0,4.9500482616,4.9500482616,0.453140630026,0.0,0.453140630026
 11/02  15:00:00,13.2480599516,2.22648788085,1.12147554754,0.0,4.9500482616,4.9500482616,0.453130082552,0.0,0.453130082552
 11/02  16:00:00,12.9521273803,2.22648788085,0.825542976237,0.0,4.9500482616,4.9500482616,0.453156507084,0.0,0.453156507084
 11/02  17:00:00,8.25229613026,2.22648788085,0.141921292067,0.0,2.750026812,2.750026812,0.45308293127,0.0,0.45308293127
 11/02  18:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.473477164487,0.0203660557753,0.453111108711
 11/02  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/02  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453107924461,0.0,0.453107924461
 11/02  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453085961836,0.0,0.453085961836
 11/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075955998,0.0,0.453075955998
 11/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065424003,0.0,0.453065424003
 11/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054968807,0.0,0.453054968807
 11/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307954661,0.0,0.45307954661
 11/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074764281,0.0,0.453074764281
 11/03  06:00:00,7.33761490086,2.22648788085,0.0581002080001,0.0,0.5500053624,2.2000214496,0.453075882452,0.0,0.453075882452
 11/03  07:00:00,6.84419208432,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.930366635279,0.910366635279,0.02
 11/03  08:00:00,12.1919790114,2.22648788085,0.0653946073114,0.0,4.9500482616,4.9500482616,0.453106477086,0.0,0.453106477086
 11/03  09:00:00,12.1343109449,2.22648788085,0.00772654085843,0.0,4.9500482616,4.9500482616,0.453105100177,0.0,0.453105100177
