Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/03  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453101075332,0.0,0.453101075332
 11/03  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453105702957,0.0,0.453105702957
 11/03  12:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.943507566285,0.0572225658271,0.886285000458
 11/03  13:00:00,12.1381989807,2.22648788085,0.0116145766225,0.0,4.9500482616,4.9500482616,0.4531227632,0.0,0.4531227632
 11/03  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453097186515,0.0,0.453097186515
 11/03  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453125643078,0.0,0.453125643078
 11/03  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453149369527,0.0,0.453149369527
 11/03  17:00:00,8.11037483819,2.22648788085,0.0,0.0,2.750026812,2.750026812,0.655940845616,0.202829432353,0.453111413263
 11/03  18:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.159515459578,0.139515459578,0.02
 11/03  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.632340794338,0.179244427108,0.45309636723
 11/03  20:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,1.28472475501,0.831624074206,0.453100680807
 11/03  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,1.82676251655,1.37369238659,0.453070129965
 11/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057070493,0.0,0.453057070493
 11/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081649649,0.0,0.453081649649
 11/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071343811,0.0,0.453071343811
 11/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061004454,0.0,0.453061004454
 11/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059922009,0.0,0.453059922009
 11/04  06:00:00,7.28299837369,2.22648788085,0.00348368083068,0.0,0.5500053624,2.2000214496,3.35263120565,3.33263120565,0.02
 11/04  07:00:00,5.74418135952,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,7.21368742782,6.76062404754,0.453063380281
 11/04  08:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,5.53108115922,5.07798333754,0.453097821677
 11/04  09:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,5.00150275137,4.54842513663,0.453077614737
 11/04  10:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,4.18270051053,4.16270051053,0.02
 11/04  11:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,4.32615439453,3.87305664882,0.453097745712
 11/04  12:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,5.62394998659,5.17086663834,0.453083348253
 11/04  13:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,5.4547216641,5.00162014936,0.453101514746
 11/04  14:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,5.18371017726,4.73060882856,0.453101348707
 11/04  15:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,4.42927739264,4.40927739264,0.02
 11/04  16:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,5.05154337157,4.59845194111,0.453091430453
 11/04  17:00:00,4.53533998259,2.22648788085,0.0,0.0,0.2750026812,1.6500160872,6.56803725464,6.11495355925,0.453083695389
 11/04  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063780073,0.0,0.453063780073
 11/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063421958,0.0,0.453063421958
 11/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069057895,0.0,0.453069057895
 11/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056584294,0.0,0.453056584294
 11/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079391639,0.0,0.453079391639
 11/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064095847,0.0,0.453064095847
 11/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083244372,0.0,0.453083244372
 11/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080813114,0.0,0.453080813114
 11/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062894087,0.0,0.453062894087
 11/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082050407,0.0,0.453082050407
 11/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086250417,0.0,0.453086250417
 11/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086871374,0.0,0.453086871374
 11/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092193312,0.0,0.453092193312
 11/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058981476,0.0,0.453058981476
 11/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077117762,0.0,0.453077117762
 11/05  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308688555,0.0,0.45308688555
 11/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082608067,0.0,0.453082608067
 11/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073527,0.0,0.453073527
 11/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060644529,0.0,0.453060644529
 11/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079815382,0.0,0.453079815382
 11/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069512686,0.0,0.453069512686
 11/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059372878,0.0,0.453059372878
 11/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084256007,0.0,0.453084256007
 11/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085290085,0.0,0.453085290085
 11/06  07:00:00,5.74418135952,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,19.5916688134,19.5716688134,0.02
 11/06  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,17.6326113161,17.1795027186,0.453108597498
 11/06  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,6.43006985278,5.9769328995,0.453136953281
 11/06  10:00:00,12.1271896948,2.22648788085,0.000605290773901,0.0,4.9500482616,4.9500482616,2.58634949388,2.1332024241,0.453147069778
 11/06  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.67856181309,1.22541677178,0.45314504131
 11/06  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.21526492417,0.762129599513,0.453135324656
 11/06  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,1.40307379969,0.949954709012,0.453119090681
 11/06  14:00:00,12.1307405286,2.22648788085,0.00415612452962,0.0,4.9500482616,4.9500482616,0.605243801103,0.15206575957,0.453178041533
 11/06  15:00:00,12.131157083,2.22648788085,0.00457267891998,0.0,4.9500482616,4.9500482616,0.453143804142,0.0,0.453143804142
 11/06  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453140783161,0.0,0.453140783161
 11/06  17:00:00,12.8942510707,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.503674499348,0.050525638749,0.453148860599
 11/06  18:00:00,10.0316015401,2.22648788085,0.0020600352372,0.0,2.750026812,2.750026812,2.76990134719,2.31676991879,0.4531314284
 11/06  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,6.33196488316,5.87885932441,0.45310555875
 11/06  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,7.49676709573,7.04366944631,0.45309764942
 11/06  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,8.47191421973,8.01880983704,0.453104382696
 11/06  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,8.72397402822,8.70397402822,0.02
 11/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077315391,0.0,0.453077315391
 11/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083104764,0.0,0.453083104764
 11/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073113299,0.0,0.453073113299
 11/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063081448,0.0,0.453063081448
 11/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088048768,0.0,0.453088048768
 11/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/07  07:00:00,5.74418135952,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,12.2300123588,11.7769181572,0.453094201613
 11/07  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,13.1645598272,12.7114579522,0.453101875068
 11/07  09:00:00,12.1268098626,2.22648788085,0.000225458516619,0.0,4.9500482616,4.9500482616,3.6238314435,3.17069720887,0.453134234628
 11/07  10:00:00,12.1278721731,2.22648788085,0.00128776909042,0.0,4.9500482616,4.9500482616,1.42701443978,0.973873431334,0.453141008444
 11/07  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.746280622841,0.293131771234,0.453148851607
 11/07  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.473035721841,0.01987424753,0.453161474311
 11/07  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.484914314479,0.031793060013,0.453121254466
 11/07  14:00:00,12.1752132123,2.22648788085,0.0486288082711,0.0,4.9500482616,4.9500482616,0.453176649128,0.0,0.453176649128
 11/07  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453144101511,0.0,0.453144101511
 11/07  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453138837063,0.0,0.453138837063
 11/07  17:00:00,12.8942510707,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453132236909,0.0,0.453132236909
 11/07  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,0.933875649409,0.480766343902,0.453109305507
 11/07  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.77129569264,1.31817852726,0.453117165379
 11/07  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,3.07684830328,2.623749378,0.453098925281
 11/07  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,4.50154955658,4.48154955658,0.02
 11/07  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,4.93255274495,4.47947445344,0.45307829151
 11/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069142889,0.0,0.453069142889
 11/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059087079,0.0,0.453059087079
 11/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084210996,0.0,0.453084210996
 11/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074304746,0.0,0.453074304746
 11/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064376694,0.0,0.453064376694
 11/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/08  07:00:00,6.12801469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,5.70493872884,5.25186995485,0.453068773993
 11/08  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,7.83216003714,7.37904602041,0.453114016729
 11/08  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.93436533746,1.48123225864,0.453133078812
 11/08  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.852880976608,0.399779157763,0.453101818846
 11/08  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.626306625398,0.173204794549,0.453101830848
 11/08  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.476777469541,0.0236454293896,0.453132040152
 11/08  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.719233628207,0.266102975121,0.453130653086
 11/08  14:00:00,12.1358476114,2.22648788085,0.00926320731066,0.0,4.9500482616,4.9500482616,0.453118836467,0.0,0.453118836467
 11/08  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453119394641,0.0,0.453119394641
 11/08  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453098572906,0.0,0.453098572906
 11/08  17:00:00,12.8942510707,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453105746969,0.0,0.453105746969
 11/08  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,1.42257139421,0.969446710815,0.4531246834
 11/08  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,2.99217985335,2.53907145918,0.453108394171
 11/08  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,3.1683714902,3.1483714902,0.02
 11/08  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,4.20993887307,3.75683066361,0.453108209467
 11/08  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,4.48861579597,4.03555702252,0.453058773454
 11/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308709072,0.0,0.45308709072
 11/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077241355,0.0,0.453077241355
 11/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067421044,0.0,0.453067421044
 11/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057582961,0.0,0.453057582961
 11/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308559493,0.0,0.45308559493
 11/09  07:00:00,6.12863730156,2.22648788085,0.000622608706193,0.0,0.5500053624,2.2000214496,5.61689641221,5.16380689436,0.453089517854
 11/09  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,6.64093487107,6.1878278871,0.453106983965
 11/09  09:00:00,12.131840674,2.22648788085,0.00525626999114,0.0,4.9500482616,4.9500482616,1.16307440825,0.709968389254,0.453106018993
 11/09  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.498967039307,0.0458616849817,0.453105354326
 11/09  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.45310650524,0.0,0.45310650524
 11/09  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453142118291,0.0,0.453142118291
 11/09  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.486419855249,0.0332724001805,0.453147455069
 11/09  14:00:00,12.1395216898,2.22648788085,0.0129372857912,0.0,4.9500482616,4.9500482616,0.453134388168,0.0,0.453134388168
 11/09  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453123179875,0.0,0.453123179875
 11/09  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453102537794,0.0,0.453102537794
 11/09  17:00:00,12.8942510707,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453117045755,0.0,0.453117045755
 11/09  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,0.596569072855,0.143443549652,0.453125523204
 11/09  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.563267012612,0.110160264999,0.453106747613
 11/09  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.291962262137,0.271962262137,0.02
 11/09  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.817484784595,0.364379277578,0.453105507017
 11/09  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.497702235754,0.0446159273103,0.453086308443
 11/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077025848,0.0,0.453077025848
 11/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067268045,0.0,0.453067268045
 11/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057531599,0.0,0.453057531599
 11/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308288575,0.0,0.45308288575
 11/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078997412,0.0,0.453078997412
 11/10  07:00:00,6.18644560733,2.22648788085,0.0584309144685,0.0,0.5500053624,2.2000214496,0.453081151989,0.0,0.453081151989
 11/10  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.212548857718,0.192548857718,0.02
 11/10  09:00:00,12.2180119755,2.22648788085,0.0914275714832,0.0,4.9500482616,4.9500482616,0.453114906806,0.0,0.453114906806
 11/10  10:00:00,12.1276844849,2.22648788085,0.0011000807959,0.0,4.9500482616,4.9500482616,0.453147169309,0.0,0.453147169309
 11/10  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453117174214,0.0,0.453117174214
 11/10  12:00:00,12.1287489565,2.22648788085,0.00216455242404,0.0,4.9500482616,4.9500482616,0.453125919828,0.0,0.453125919828
 11/10  13:00:00,11.7024113903,2.22648788085,0.125832348671,0.0,4.9500482616,4.4000428992,0.886337820001,0.0,0.886337820001
 11/10  14:00:00,12.5757934002,2.22648788085,0.449208996132,0.0,4.9500482616,4.9500482616,0.453157509255,0.0,0.453157509255
 11/10  15:00:00,12.619478473,2.22648788085,0.492894068971,0.0,4.9500482616,4.9500482616,0.453136283788,0.0,0.453136283788
 11/10  16:00:00,12.4903961672,2.22648788085,0.36381176314,0.0,4.9500482616,4.9500482616,0.453133205258,0.0,0.453133205258
 11/10  17:00:00,13.0681752965,2.22648788085,0.173924225763,0.0,4.9500482616,4.9500482616,0.453157318369,0.0,0.453157318369
 11/10  18:00:00,10.0309019898,2.22648788085,0.00136048498927,0.0,2.750026812,2.750026812,0.552281220266,0.0991704481547,0.453110772111
 11/10  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.127421130521,0.107421130521,0.02
 11/10  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.453106793445,0.0,0.453106793445
 11/10  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.471418446726,0.0183091540558,0.45310929267
 11/10  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.682215050556,0.22913016786,0.453084882696
 11/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074054752,0.0,0.453074054752
 11/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306064081,0.0,0.45306064081
 11/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080356466,0.0,0.453080356466
 11/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065653402,0.0,0.453065653402
 11/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058653656,0.0,0.453058653656
 11/11  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080868057,0.0,0.453080868057
 11/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308553824,0.0,0.45308553824
 11/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088161273,0.0,0.453088161273
 11/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080132911,0.0,0.453080132911
 11/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080092397,0.0,0.453080092397
 11/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081690279,0.0,0.453081690279
 11/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077720704,0.0,0.453077720704
 11/11  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086270724,0.0,0.453086270724
 11/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088365974,0.0,0.453088365974
 11/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073358188,0.0,0.453073358188
 11/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084707216,0.0,0.453084707216
 11/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070025218,0.0,0.453070025218
 11/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055376279,0.0,0.453055376279
 11/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075219639,0.0,0.453075219639
 11/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060578849,0.0,0.453060578849
 11/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056540875,0.0,0.453056540875
 11/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085166407,0.0,0.453085166407
 11/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084272995,0.0,0.453084272995
 11/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084024543,0.0,0.453084024543
 11/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079893263,0.0,0.453079893263
 11/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090138337,0.0,0.453090138337
 11/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088639138,0.0,0.453088639138
 11/12  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085368046,0.0,0.453085368046
 11/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081718769,0.0,0.453081718769
 11/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065596122,0.0,0.453065596122
 11/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062242448,0.0,0.453062242448
 11/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081074444,0.0,0.453081074444
 11/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070900601,0.0,0.453070900601
 11/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061474667,0.0,0.453061474667
 11/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308713835,0.0,0.45308713835
 11/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087471039,0.0,0.453087471039
 11/13  07:00:00,6.12801469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,9.97218600838,9.95218600838,0.02
 11/13  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,10.5012736922,10.0481738166,0.453099875597
 11/13  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.71907209627,2.26592877109,0.453143325185
 11/13  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.0338925729,0.580753054367,0.453139518529
 11/13  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.528196949462,0.0750460039526,0.453150945509
 11/13  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453162144007,0.0,0.453162144007
 11/13  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.484167910088,0.0309861340353,0.453181776052
 11/13  14:00:00,12.1385373456,2.22648788085,0.0119529415685,0.0,4.9500482616,4.9500482616,0.886347289691,0.0,0.886347289691
 11/13  15:00:00,12.1317326253,2.22648788085,0.00514822125947,0.0,4.9500482616,4.9500482616,0.453134399695,0.0,0.453134399695
 11/13  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453072078832,0.0,0.453072078832
 11/13  17:00:00,12.8942510707,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.45314618301,0.0,0.45314618301
 11/13  18:00:00,10.0319002401,2.22648788085,0.00235873528916,0.0,2.750026812,2.750026812,0.663671572857,0.210552792899,0.453118779958
 11/13  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.834421357393,0.814421357393,0.02
 11/13  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.73812271114,1.28502456331,0.453098147833
 11/13  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,2.30862395999,1.85551850558,0.453105454413
 11/13  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,2.32494200464,1.87186562146,0.453076383184
 11/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064201256,0.0,0.453064201256
 11/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054851739,0.0,0.453054851739
 11/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080684196,0.0,0.453080684196
 11/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307137738,0.0,0.45307137738
 11/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071752359,0.0,0.453071752359
 11/14  07:00:00,6.13243430604,2.22648788085,0.00441961318637,0.0,0.5500053624,2.2000214496,2.3484154597,2.3284154597,0.02
 11/14  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,3.69912180585,3.2460375386,0.453084267252
 11/14  09:00:00,12.1403025953,2.22648788085,0.0137181912329,0.0,4.9500482616,4.9500482616,0.46575080587,0.0126520848231,0.453098721047
 11/14  10:00:00,12.1278175391,2.22648788085,0.00123313501671,0.0,4.9500482616,4.9500482616,0.453139021582,0.0,0.453139021582
 11/14  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453136207969,0.0,0.453136207969
 11/14  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453115613352,0.0,0.453115613352
 11/14  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.45316853484,0.0,0.45316853484
 11/14  14:00:00,12.1405239345,2.22648788085,0.0139395304414,0.0,4.9500482616,4.9500482616,0.886322914664,0.0,0.886322914664
 11/14  15:00:00,12.1412626375,2.22648788085,0.0146782334308,0.0,4.9500482616,4.9500482616,0.453123142181,0.0,0.453123142181
 11/14  16:00:00,12.2704494383,2.22648788085,0.143865034293,0.0,4.9500482616,4.9500482616,0.453131548951,0.0,0.453131548951
 11/14  17:00:00,12.9775012816,2.22648788085,0.0832502108732,0.0,4.9500482616,4.9500482616,0.453156265391,0.0,0.453156265391
 11/14  18:00:00,10.0314881374,2.22648788085,0.00194663249315,0.0,2.750026812,2.750026812,0.112589756307,0.0925897563066,0.02
 11/14  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.483783375697,0.0306612467474,0.453122128949
 11/14  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.453088836927,0.0,0.453088836927
 11/14  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.484568920403,0.0314724802218,0.453096440181
 11/14  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.585106087127,0.132038451704,0.453067635423
 11/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055597391,0.0,0.453055597391
 11/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081521102,0.0,0.453081521102
 11/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072323959,0.0,0.453072323959
 11/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063094801,0.0,0.453063094801
 11/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063565634,0.0,0.453063565634
 11/15  07:00:00,6.14224342044,2.22648788085,0.0142287275805,0.0,0.5500053624,2.2000214496,1.17069486245,1.15069486245,0.02
 11/15  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,4.21083105919,3.75775482429,0.453076234904
 11/15  09:00:00,12.1369389672,2.22648788085,0.0103545631708,0.0,4.9500482616,4.9500482616,0.485598602126,0.0324692160334,0.453129386092
 11/15  10:00:00,12.1337960399,2.22648788085,0.00721163583367,0.0,4.9500482616,4.9500482616,0.453146235682,0.0,0.453146235682
 11/15  11:00:00,12.2558862799,2.22648788085,0.129301875876,0.0,4.9500482616,4.9500482616,0.453149030659,0.0,0.453149030659
 11/15  12:00:00,12.365050185,2.22648788085,0.238465780958,0.0,4.9500482616,4.9500482616,0.453152771713,0.0,0.453152771713
 11/15  13:00:00,11.8355750306,2.22648788085,0.25899598893,0.0,4.9500482616,4.4000428992,0.45316345626,0.0,0.45316345626
 11/15  14:00:00,12.4716805372,2.22648788085,0.34509613319,0.0,4.9500482616,4.9500482616,0.886314064951,0.0,0.886314064951
 11/15  15:00:00,12.5309211043,2.22648788085,0.404336700218,0.0,4.9500482616,4.9500482616,0.453139226154,0.0,0.453139226154
 11/15  16:00:00,12.5125720414,2.22648788085,0.385987637313,0.0,4.9500482616,4.9500482616,0.45313784175,0.0,0.45313784175
 11/15  17:00:00,13.0519517005,2.22648788085,0.157700629825,0.0,4.9500482616,4.9500482616,0.45307169531,0.0,0.45307169531
 11/15  18:00:00,10.0319211447,2.22648788085,0.00237963983051,0.0,2.750026812,2.750026812,0.133761246995,0.113761246995,0.02
 11/15  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.853017362239,0.399896208423,0.453121153817
 11/15  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.46863395937,1.01552476743,0.453109191937
 11/15  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,2.50238249928,2.0492875317,0.453094967578
 11/15  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,3.44776789699,2.99470161743,0.453066279559
 11/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054337899,0.0,0.453054337899
 11/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080385775,0.0,0.453080385775
 11/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071280205,0.0,0.453071280205
 11/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062158631,0.0,0.453062158631
 11/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530627645,0.0,0.4530627645
 11/16  07:00:00,6.12801469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,4.03810621551,4.01810621551,0.02
 11/16  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,4.73704055547,4.28394062259,0.453099932875
 11/16  09:00:00,12.1332025589,2.22648788085,0.00661815487129,0.0,4.9500482616,4.9500482616,0.588468617221,0.13533164281,0.453136974411
 11/16  10:00:00,12.1709651475,2.22648788085,0.0443807434707,0.0,4.9500482616,4.9500482616,0.453146704495,0.0,0.453146704495
 11/16  11:00:00,12.3652308101,2.22648788085,0.238646406003,0.0,4.9500482616,4.9500482616,0.453150020075,0.0,0.453150020075
 11/16  12:00:00,12.5311010382,2.22648788085,0.404516634128,0.0,4.9500482616,4.9500482616,0.453154368313,0.0,0.453154368313
 11/16  13:00:00,11.999599109,2.22648788085,0.423020067344,0.0,4.9500482616,4.4000428992,0.453165731798,0.0,0.453165731798
 11/16  14:00:00,12.78008323,2.22648788085,0.653498825893,0.0,4.9500482616,4.9500482616,0.886320524281,0.0,0.886320524281
 11/16  15:00:00,12.9269336866,2.22648788085,0.800349282557,0.0,4.9500482616,4.9500482616,0.453124586498,0.0,0.453124586498
 11/16  16:00:00,12.8373399137,2.22648788085,0.710755509632,0.0,4.9500482616,4.9500482616,0.453142348296,0.0,0.453142348296
 11/16  17:00:00,13.2958273061,2.22648788085,0.401576235426,0.0,4.9500482616,4.9500482616,0.453153849031,0.0,0.453153849031
 11/16  18:00:00,10.0325464402,2.22648788085,0.0030049353536,0.0,2.750026812,2.750026812,0.0513546385836,0.0313546385835,0.02
 11/16  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.491503952979,0.0383786000775,0.453125352901
 11/16  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.453094236785,0.0,0.453094236785
 11/16  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.558521958636,0.105421177375,0.453100781261
 11/16  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.681338083336,0.228265883868,0.453072199468
 11/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060316558,0.0,0.453060316558
 11/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086427729,0.0,0.453086427729
 11/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078800861,0.0,0.453078800861
 11/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068439984,0.0,0.453068439984
 11/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069217038,0.0,0.453069217038
 11/17  07:00:00,6.13964649836,2.22648788085,0.0116318055056,0.0,0.5500053624,2.2000214496,1.69664481111,1.67664481111,0.02
 11/17  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,4.3848901867,3.93178257567,0.453107611032
 11/17  09:00:00,12.1343936888,2.22648788085,0.00780928476091,0.0,4.9500482616,4.9500482616,0.65815920443,0.205017574333,0.453141630096
 11/17  10:00:00,12.1484328762,2.22648788085,0.0218484721664,0.0,4.9500482616,4.9500482616,0.453140112586,0.0,0.453140112586
 11/17  11:00:00,12.2767387092,2.22648788085,0.150154305142,0.0,4.9500482616,4.9500482616,0.453143921649,0.0,0.453143921649
 11/17  12:00:00,12.3864433928,2.22648788085,0.259858988743,0.0,4.9500482616,4.9500482616,0.453163633375,0.0,0.453163633375
 11/17  13:00:00,11.8630313655,2.22648788085,0.286452323878,0.0,4.9500482616,4.4000428992,0.453175615998,0.0,0.453175615998
 11/17  14:00:00,12.5000977838,2.22648788085,0.373513379768,0.0,4.9500482616,4.9500482616,0.886342078823,0.0,0.886342078823
 11/17  15:00:00,12.5392218825,2.22648788085,0.412637478464,0.0,4.9500482616,4.9500482616,0.45313634875,0.0,0.45313634875
 11/17  16:00:00,12.5340175309,2.22648788085,0.407433126802,0.0,4.9500482616,4.9500482616,0.453136176142,0.0,0.453136176142
 11/17  17:00:00,13.0884004839,2.22648788085,0.194149413191,0.0,4.9500482616,4.9500482616,0.45315115421,0.0,0.45315115421
 11/17  18:00:00,10.0314507925,2.22648788085,0.00190928761865,0.0,2.750026812,2.750026812,0.551428180437,0.0983031521889,0.453125028248
 11/17  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.438887508171,0.418887508171,0.02
 11/17  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.04826573555,0.595158502647,0.453107232899
 11/17  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,1.17674733512,0.72367655367,0.45307078145
 11/17  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,1.98386358476,1.53077688025,0.453086704518
 11/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073422437,0.0,0.453073422437
 11/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064490436,0.0,0.453064490436
 11/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055561993,0.0,0.453055561993
 11/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081842012,0.0,0.453081842012
 11/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082836578,0.0,0.453082836578
 11/18  07:00:00,6.51184802619,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,3.72919201221,3.70919201221,0.02
 11/18  08:00:00,4.97651469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,6.81569574661,6.36260728721,0.453088459402
 11/18  09:00:00,6.62709550384,2.22648788085,0.000564723787522,0.0,1.6500160872,2.750026812,2.77710444182,2.32400028817,0.453104153653
 11/18  10:00:00,6.62837969422,2.22648788085,0.00184891416271,0.0,1.6500160872,2.750026812,1.34396231766,0.890848464386,0.453113853278
 11/18  11:00:00,6.65703487883,2.22648788085,0.0305040987734,0.0,1.6500160872,2.750026812,0.787620693784,0.334507635027,0.453113058757
 11/18  12:00:00,6.78892637408,2.22648788085,0.162395594025,0.0,1.6500160872,2.750026812,0.0389396390145,0.0189396390145,0.02
 11/18  13:00:00,5.18502810983,2.22648788085,0.20851341697,0.0,0.8250080436,1.9250187684,0.453107458774,0.0,0.453107458774
 11/18  14:00:00,5.21633126848,2.22648788085,0.239816575619,0.0,0.8250080436,1.9250187684,0.453106483707,0.0,0.453106483707
 11/18  15:00:00,5.16825154197,2.22648788085,0.191736849113,0.0,0.8250080436,1.9250187684,0.453093038141,0.0,0.453093038141
 11/18  16:00:00,5.07099452989,2.22648788085,0.0944798370283,0.0,0.8250080436,1.9250187684,0.453093342386,0.0,0.453093342386
 11/18  17:00:00,6.13186287996,2.22648788085,0.00384818710271,0.0,0.8250080436,1.9250187684,0.0229667463527,0.00296674635266,0.02
 11/18  18:00:00,6.45450664926,2.22648788085,0.0,0.0,0.2750026812,1.6500160872,0.600070567978,0.146982793388,0.45308777459
 11/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088783836,0.0,0.453088783836
 11/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088890371,0.0,0.453088890371
 11/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306175978,0.0,0.45306175978
 11/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086715773,0.0,0.453086715773
 11/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073420743,0.0,0.453073420743
 11/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059337293,0.0,0.453059337293
 11/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079785921,0.0,0.453079785921
 11/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075625457,0.0,0.453075625457
 11/19  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080881103,0.0,0.453080881103
 11/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082628198,0.0,0.453082628198
 11/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068574183,0.0,0.453068574183
 11/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081512551,0.0,0.453081512551
 11/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091864209,0.0,0.453091864209
 11/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065754746,0.0,0.453065754746
 11/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087095929,0.0,0.453087095929
 11/19  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071462125,0.0,0.453071462125
 11/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057347497,0.0,0.453057347497
 11/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308068211,0.0,0.45308068211
 11/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074246335,0.0,0.453074246335
 11/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061115577,0.0,0.453061115577
 11/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088137476,0.0,0.453088137476
 11/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079449507,0.0,0.453079449507
 11/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070743344,0.0,0.453070743344
 11/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/20  07:00:00,6.51184802619,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,7.83018543557,7.37710836106,0.453077074509
 11/20  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,8.66809749294,8.21499199551,0.453105497431
 11/20  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.68007419883,1.226930627,0.453143571829
 11/20  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.758882705041,0.305734972524,0.453147732517
 11/20  11:00:00,12.1270077742,2.22648788085,0.000423370122513,0.0,4.9500482616,4.9500482616,0.48366376878,0.0305090863906,0.453154682389
 11/20  12:00:00,12.1713481703,2.22648788085,0.0447637662881,0.0,4.9500482616,4.9500482616,0.453152500168,0.0,0.453152500168
 11/20  13:00:00,11.6919559207,2.22648788085,0.115376879083,0.0,4.9500482616,4.4000428992,0.453180404745,0.0,0.453180404745
 11/20  14:00:00,12.3304780249,2.22648788085,0.20389362085,0.0,4.9500482616,4.9500482616,0.453175093233,0.0,0.453175093233
 11/20  15:00:00,12.2917531151,2.22648788085,0.165168711055,0.0,4.9500482616,4.9500482616,0.453131530412,0.0,0.453131530412
 11/20  16:00:00,12.2209726794,2.22648788085,0.0943882753758,0.0,4.9500482616,4.9500482616,0.453132138218,0.0,0.453132138218
 11/20  17:00:00,13.284222503,2.22648788085,0.00613809895847,0.0,4.9500482616,4.9500482616,0.458147057771,0.00498526893969,0.453161788831
 11/20  18:00:00,10.0319323162,2.22648788085,0.00239081137091,0.0,2.750026812,2.750026812,0.902701574004,0.449574736925,0.453126837079
 11/20  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,2.40278530686,1.94968330149,0.453102005369
 11/20  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,3.8364522546,3.38338493574,0.453067318861
 11/20  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,4.45346109822,4.00038139571,0.453079702519
 11/20  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,4.70456606451,4.68456606451,0.02
 11/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070647248,0.0,0.453070647248
 11/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061820537,0.0,0.453061820537
 11/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088401905,0.0,0.453088401905
 11/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307981389,0.0,0.45307981389
 11/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071207997,0.0,0.453071207997
 11/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/21  07:00:00,6.51184802619,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,6.49622768051,6.0431366052,0.453091075301
 11/21  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,9.43952107049,8.98642338628,0.453097684207
 11/21  09:00:00,12.1274939469,2.22648788085,0.000909542841814,0.0,4.9500482616,4.9500482616,1.94017912577,1.48703774387,0.453141381906
 11/21  10:00:00,12.1284647199,2.22648788085,0.00188031580696,0.0,4.9500482616,4.9500482616,0.745344797515,0.292200090693,0.453144706822
 11/21  11:00:00,12.1888818322,2.22648788085,0.0622974281614,0.0,4.9500482616,4.9500482616,0.45314582134,0.0,0.45314582134
 11/21  12:00:00,12.3123044446,2.22648788085,0.18572004053,0.0,4.9500482616,4.9500482616,0.45315058463,0.0,0.45315058463
 11/21  13:00:00,11.8059902365,2.22648788085,0.229411194873,0.0,4.9500482616,4.4000428992,0.45318670221,0.0,0.45318670221
 11/21  14:00:00,12.4364937311,2.22648788085,0.309909327027,0.0,4.9500482616,4.9500482616,0.453149383535,0.0,0.453149383535
 11/21  15:00:00,12.4102437384,2.22648788085,0.283659334336,0.0,4.9500482616,4.9500482616,0.453150826345,0.0,0.453150826345
