Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/21  16:00:00,12.3546640051,2.22648788085,0.228079601031,0.0,4.9500482616,4.9500482616,0.453138799353,0.0,0.453138799353
 11/21  17:00:00,13.3393345779,2.22648788085,0.061250173828,0.0,4.9500482616,4.9500482616,0.453162524318,0.0,0.453162524318
 11/21  18:00:00,10.0325194661,2.22648788085,0.00297796125585,0.0,2.750026812,2.750026812,0.763310867217,0.310174687684,0.453136179532
 11/21  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.56665358536,1.11353814994,0.453115435424
 11/21  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,2.69347613807,2.24038554247,0.453090595602
 11/21  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,4.15306487154,3.69996203576,0.453102835782
 11/21  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,4.47871960929,4.45871960929,0.02
 11/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307977338,0.0,0.45307977338
 11/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306925739,0.0,0.45306925739
 11/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060741543,0.0,0.453060741543
 11/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087426357,0.0,0.453087426357
 11/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078935112,0.0,0.453078935112
 11/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084069925,0.0,0.453084069925
 11/22  07:00:00,6.51184802619,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,4.58113312176,4.56113312176,0.02
 11/22  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,6.63713482671,6.18403820448,0.45309662223
 11/22  09:00:00,12.1308597468,2.22648788085,0.00427534274359,0.0,4.9500482616,4.9500482616,1.03736487346,0.584225130357,0.4531397431
 11/22  10:00:00,12.1398857186,2.22648788085,0.013301314533,0.0,4.9500482616,4.9500482616,0.465974975266,0.0128328634397,0.453142111827
 11/22  11:00:00,12.2903167108,2.22648788085,0.1637323067,0.0,4.9500482616,4.9500482616,0.453149234,0.0,0.453149234
 11/22  12:00:00,12.4184044789,2.22648788085,0.291820074806,0.0,4.9500482616,4.9500482616,0.453156027114,0.0,0.453156027114
 11/22  13:00:00,11.9331025966,2.22648788085,0.356523554952,0.0,4.9500482616,4.4000428992,0.453164553005,0.0,0.453164553005
 11/22  14:00:00,12.5521362269,2.22648788085,0.42555182282,0.0,4.9500482616,4.9500482616,0.886258214067,0.0,0.886258214067
 11/22  15:00:00,12.6008864961,2.22648788085,0.474302092004,0.0,4.9500482616,4.9500482616,0.453125613173,0.0,0.453125613173
 11/22  16:00:00,12.5987759946,2.22648788085,0.472191590508,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/22  17:00:00,13.5266902203,2.22648788085,0.248605816262,0.0,4.9500482616,4.9500482616,0.886306871532,0.0,0.886306871532
 11/22  18:00:00,10.0304499699,2.22648788085,0.000908465056271,0.0,2.750026812,2.750026812,0.0754392310456,0.0554392310456,0.02
 11/22  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.493136609487,0.040028833676,0.453107775811
 11/22  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.453077048282,0.0,0.453077048282
 11/22  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.551786803831,0.0986997682465,0.453087035585
 11/22  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.631615823846,0.178556245306,0.453059578539
 11/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308356565,0.0,0.45308356565
 11/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307001472,0.0,0.45307001472
 11/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056238847,0.0,0.453056238847
 11/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077066099,0.0,0.453077066099
 11/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075169966,0.0,0.453075169966
 11/23  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078961515,0.0,0.453078961515
 11/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082614054,0.0,0.453082614054
 11/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067361017,0.0,0.453067361017
 11/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062647663,0.0,0.453062647663
 11/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067758935,0.0,0.453067758935
 11/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067318536,0.0,0.453067318536
 11/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086201723,0.0,0.453086201723
 11/23  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085998814,0.0,0.453085998814
 11/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077406038,0.0,0.453077406038
 11/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085670648,0.0,0.453085670648
 11/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076419181,0.0,0.453076419181
 11/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064764795,0.0,0.453064764795
 11/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056501437,0.0,0.453056501437
 11/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083444325,0.0,0.453083444325
 11/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075141737,0.0,0.453075141737
 11/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/24  07:00:00,6.51184802619,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,6.66148868649,6.20840550964,0.453083176853
 11/24  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,7.93753714644,7.48442365979,0.453113486656
 11/24  09:00:00,12.130383839,2.22648788085,0.00379943491228,0.0,4.9500482616,4.9500482616,0.880350349773,0.427208959058,0.453141390715
 11/24  10:00:00,12.1395517417,2.22648788085,0.0129673376068,0.0,4.9500482616,4.9500482616,0.453148618414,0.0,0.453148618414
 11/24  11:00:00,12.3083729799,2.22648788085,0.181788575809,0.0,4.9500482616,4.9500482616,0.453155099581,0.0,0.453155099581
 11/24  12:00:00,12.4393978514,2.22648788085,0.312813447319,0.0,4.9500482616,4.9500482616,0.453151734291,0.0,0.453151734291
 11/24  13:00:00,11.9290969781,2.22648788085,0.352517936442,0.0,4.9500482616,4.4000428992,0.453160314346,0.0,0.453160314346
 11/24  14:00:00,12.5592036668,2.22648788085,0.432619262721,0.0,4.9500482616,4.9500482616,0.453158696625,0.0,0.453158696625
 11/24  15:00:00,12.6559373999,2.22648788085,0.52935299585,0.0,4.9500482616,4.9500482616,0.453142652656,0.0,0.453142652656
 11/24  16:00:00,12.6257481345,2.22648788085,0.499163730486,0.0,4.9500482616,4.9500482616,0.453137831707,0.0,0.453137831707
 11/24  17:00:00,13.5489271494,2.22648788085,0.270842745351,0.0,4.9500482616,4.9500482616,0.453156782951,0.0,0.453156782951
 11/24  18:00:00,10.0318157931,2.22648788085,0.00227428825699,0.0,2.750026812,2.750026812,0.560411744754,0.107293435414,0.453118309341
 11/24  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.609202245652,0.156084009926,0.453118235725
 11/24  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.731035509294,0.277932123248,0.453103386045
 11/24  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.776165278016,0.323090259333,0.453075018683
 11/24  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.355233688613,0.335233688613,0.02
 11/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066441802,0.0,0.453066441802
 11/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058053043,0.0,0.453058053043
 11/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308510952,0.0,0.45308510952
 11/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076908145,0.0,0.453076908145
 11/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068692142,0.0,0.453068692142
 11/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  07:00:00,6.55057362256,2.22648788085,0.0387255963653,0.0,0.5500053624,2.2000214496,0.824446319027,0.371357205422,0.453089113604
 11/25  08:00:00,4.97651469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,1.49651970037,1.04342900006,0.453090700312
 11/25  09:00:00,6.62735391041,2.22648788085,0.000823130354375,0.0,1.6500160872,2.750026812,0.4926683303,0.0395726069176,0.453095723382
 11/25  10:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 11/25  11:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,0.453086482694,0.0,0.453086482694
 11/25  12:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,0.45312093448,0.0,0.45312093448
 11/25  13:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.488699223945,0.0355915622206,0.453107661724
 11/25  14:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.453087632404,0.0,0.453087632404
 11/25  15:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 11/25  16:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.453089090013,0.0,0.453089090013
 11/25  17:00:00,6.12801469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.45308559285,0.0,0.45308559285
 11/25  18:00:00,6.45450664926,2.22648788085,0.0,0.0,0.2750026812,1.6500160872,0.697360422514,0.244283350989,0.453077071525
 11/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060103845,0.0,0.453060103845
 11/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062743037,0.0,0.453062743037
 11/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068797842,0.0,0.453068797842
 11/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060098714,0.0,0.453060098714
 11/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080829042,0.0,0.453080829042
 11/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067321664,0.0,0.453067321664
 11/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053773671,0.0,0.453053773671
 11/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087577646,0.0,0.453087577646
 11/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307358862,0.0,0.45307358862
 11/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086896487,0.0,0.453086896487
 11/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081798971,0.0,0.453081798971
 11/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079281536,0.0,0.453079281536
 11/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087288941,0.0,0.453087288941
 11/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081320189,0.0,0.453081320189
 11/26  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084952884,0.0,0.453084952884
 11/26  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088225497,0.0,0.453088225497
 11/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073099508,0.0,0.453073099508
 11/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067813743,0.0,0.453067813743
 11/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075505667,0.0,0.453075505667
 11/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081398675,0.0,0.453081398675
 11/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307338856,0.0,0.45307338856
 11/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306536248,0.0,0.45306536248
 11/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060233319,0.0,0.453060233319
 11/27  07:00:00,6.51184802619,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,5.745183195,5.29211623329,0.453066961709
 11/27  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,6.58039400516,6.1272810875,0.453112917658
 11/27  09:00:00,12.1340251921,2.22648788085,0.00744078806813,0.0,4.9500482616,4.9500482616,0.698048589936,0.244903800254,0.453144789682
 11/27  10:00:00,12.2033275062,2.22648788085,0.076743102093,0.0,4.9500482616,4.9500482616,0.45315558121,0.0,0.45315558121
 11/27  11:00:00,12.4337124425,2.22648788085,0.307128038449,0.0,4.9500482616,4.9500482616,0.453149321103,0.0,0.453149321103
 11/27  12:00:00,12.608358357,2.22648788085,0.481773952906,0.0,4.9500482616,4.9500482616,0.453168093642,0.0,0.453168093642
 11/27  13:00:00,12.1512666242,2.22648788085,0.574687582546,0.0,4.9500482616,4.4000428992,0.453185818209,0.0,0.453185818209
 11/27  14:00:00,13.0219632694,2.22648788085,0.895378865321,0.0,4.9500482616,4.9500482616,0.453182856962,0.0,0.453182856962
 11/27  15:00:00,13.1429936421,2.22648788085,1.01640923803,0.0,4.9500482616,4.9500482616,0.453126846449,0.0,0.453126846449
 11/27  16:00:00,13.0694006972,2.22648788085,0.9428162931,0.0,4.9500482616,4.9500482616,0.453133016446,0.0,0.453133016446
 11/27  17:00:00,13.9090526775,2.22648788085,0.630968273424,0.0,4.9500482616,4.9500482616,0.453164307324,0.0,0.453164307324
 11/27  18:00:00,10.0700039872,2.22648788085,0.0404624823391,0.0,2.750026812,2.750026812,0.469820552,0.0166919564092,0.45312859559
 11/27  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.492201771198,0.039097173152,0.453104598046
 11/27  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.461745412501,0.00865511215266,0.453090300349
 11/27  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.454399198565,0.434399198565,0.02
 11/27  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,1.13823480843,0.685141011867,0.453093796559
 11/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068025899,0.0,0.453068025899
 11/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059993673,0.0,0.453059993673
 11/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087354307,0.0,0.453087354307
 11/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079448176,0.0,0.453079448176
 11/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071527563,0.0,0.453071527563
 11/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/28  07:00:00,6.92255184611,2.22648788085,0.0268704865849,0.0,0.5500053624,2.2000214496,0.970207490739,0.517128374657,0.453079116082
 11/28  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.24022421451,0.787114218182,0.453109996332
 11/28  09:00:00,12.1624113837,2.22648788085,0.0358269796483,0.0,4.9500482616,4.9500482616,0.475523284545,0.022375307238,0.453147977307
 11/28  10:00:00,12.2877996255,2.22648788085,0.161215221424,0.0,4.9500482616,4.9500482616,0.453156298336,0.0,0.453156298336
 11/28  11:00:00,12.470957398,2.22648788085,0.344372993901,0.0,4.9500482616,4.9500482616,0.453152502841,0.0,0.453152502841
 11/28  12:00:00,12.923310455,2.22648788085,0.796726050912,0.0,4.9500482616,4.9500482616,0.453153363432,0.0,0.453153363432
 11/28  13:00:00,12.4994700008,2.22648788085,0.922890959138,0.0,4.9500482616,4.4000428992,0.453136365298,0.0,0.453136365298
 11/28  14:00:00,13.476987872,2.22648788085,1.35040346793,0.0,4.9500482616,4.9500482616,0.453139697425,0.0,0.453139697425
 11/28  15:00:00,13.3401961322,2.22648788085,1.21361172811,0.0,4.9500482616,4.9500482616,0.453154074094,0.0,0.453154074094
 11/28  16:00:00,13.362649484,2.22648788085,1.23606507991,0.0,4.9500482616,4.9500482616,0.453126849255,0.0,0.453126849255
 11/28  17:00:00,14.4269559712,2.22648788085,1.14887156718,0.0,4.9500482616,4.9500482616,0.453164004321,0.0,0.453164004321
 11/28  18:00:00,10.2657309562,2.22648788085,0.236189451368,0.0,2.750026812,2.750026812,0.45863284187,0.00549448170073,0.45313836017
 11/28  19:00:00,8.42151604467,2.22648788085,0.0419906270142,0.0,1.6500160872,2.2000214496,0.458041399346,0.00493617604432,0.453105223302
 11/28  20:00:00,8.38960966371,2.22648788085,0.0100842460489,0.0,1.6500160872,2.2000214496,0.453077103644,0.0,0.453077103644
 11/28  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453090625836,0.0,0.453090625836
 11/28  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089582042,0.0,0.453089582042
 11/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081298271,0.0,0.453081298271
 11/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073483762,0.0,0.453073483762
 11/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065650756,0.0,0.453065650756
 11/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057809651,0.0,0.453057809651
 11/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062034222,0.0,0.453062034222
 11/29  07:00:00,6.94857381312,2.22648788085,0.0528924536003,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/29  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.94439044897,0.491276418737,0.453114030233
 11/29  09:00:00,12.2754118056,2.22648788085,0.148827401515,0.0,4.9500482616,4.9500482616,0.485696287093,0.0325499232638,0.453146363829
 11/29  10:00:00,12.7749527083,2.22648788085,0.64836830422,0.0,4.9500482616,4.9500482616,0.453142475219,0.0,0.453142475219
 11/29  11:00:00,13.2420877201,2.22648788085,1.11550331604,0.0,4.9500482616,4.9500482616,0.453132989509,0.0,0.453132989509
 11/29  12:00:00,13.536048849,2.22648788085,1.40946444498,0.0,4.9500482616,4.9500482616,0.453165932371,0.0,0.453165932371
 11/29  13:00:00,12.87631587,2.22648788085,1.2997368283,0.0,4.9500482616,4.4000428992,0.453165048222,0.0,0.453165048222
 11/29  14:00:00,13.9960096073,2.22648788085,1.86942520328,0.0,4.9500482616,4.9500482616,0.886347195032,0.0,0.886347195032
 11/29  15:00:00,14.1133782228,2.22648788085,1.98679381872,0.0,4.9500482616,4.9500482616,0.453146092194,0.0,0.453146092194
 11/29  16:00:00,13.9089344226,2.22648788085,1.78235001852,0.0,4.9500482616,4.9500482616,0.45313326883,0.0,0.45313326883
 11/29  17:00:00,14.8083767819,2.22648788085,1.53029237786,0.0,4.9500482616,4.9500482616,0.453142902881,0.0,0.453142902881
 11/29  18:00:00,10.6873652793,2.22648788085,0.657823774476,0.0,2.750026812,2.750026812,0.45311701701,0.0,0.45311701701
 11/29  19:00:00,8.64500037425,2.22648788085,0.265474956588,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/29  20:00:00,8.49852652032,2.22648788085,0.119001102659,0.0,1.6500160872,2.2000214496,0.453095825487,0.0,0.453095825487
 11/29  21:00:00,7.88193221176,2.22648788085,0.0524121565038,0.0,1.1000107248,2.2000214496,0.453103692378,0.0,0.453103692378
 11/29  22:00:00,7.8541053093,2.22648788085,0.0245852540446,0.0,1.1000107248,2.2000214496,0.453082604498,0.0,0.453082604498
 11/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073605817,0.0,0.453073605817
 11/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065843342,0.0,0.453065843342
 11/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058098238,0.0,0.453058098238
 11/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308568046,0.0,0.45308568046
 11/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086407625,0.0,0.453086407625
 11/30  07:00:00,6.94572597818,2.22648788085,0.0500446186576,0.0,0.5500053624,2.2000214496,0.453090572867,0.0,0.453090572867
 11/30  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.565517767194,0.545517767194,0.02
 11/30  09:00:00,12.2503456023,2.22648788085,0.123761198286,0.0,4.9500482616,4.9500482616,0.453131041591,0.0,0.453131041591
 11/30  10:00:00,12.5238105963,2.22648788085,0.397226192229,0.0,4.9500482616,4.9500482616,0.453138630246,0.0,0.453138630246
 11/30  11:00:00,12.6630110495,2.22648788085,0.536426645406,0.0,4.9500482616,4.9500482616,0.453118567825,0.0,0.453118567825
 11/30  12:00:00,12.7188433527,2.22648788085,0.592258948596,0.0,4.9500482616,4.9500482616,0.886260651855,0.0,0.886260651855
 11/30  13:00:00,11.9538979395,2.22648788085,0.377318897837,0.0,4.9500482616,4.4000428992,0.45314178804,0.0,0.45314178804
 11/30  14:00:00,12.8102545695,2.22648788085,0.6836701654,0.0,4.9500482616,4.9500482616,0.45314196674,0.0,0.45314196674
 11/30  15:00:00,12.890613129,2.22648788085,0.764028724947,0.0,4.9500482616,4.9500482616,0.453141179458,0.0,0.453141179458
 11/30  16:00:00,12.9200639915,2.22648788085,0.793479587457,0.0,4.9500482616,4.9500482616,0.453130105553,0.0,0.453130105553
 11/30  17:00:00,13.9833360382,2.22648788085,0.705251634192,0.0,4.9500482616,4.9500482616,0.453158621089,0.0,0.453158621089
 11/30  18:00:00,10.0376991448,2.22648788085,0.00815763996438,0.0,2.750026812,2.750026812,0.458146258915,0.00501987207087,0.453126386844
 11/30  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.51796599544,0.0648498674093,0.45311612803
 11/30  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.453077720142,0.0,0.453077720142
 11/30  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/30  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453096791601,0.0,0.453096791601
 11/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072466904,0.0,0.453072466904
 11/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083857239,0.0,0.453083857239
 12/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076071038,0.0,0.453076071038
 12/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086301468,0.0,0.453086301468
 12/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077135411,0.0,0.453077135411
 12/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/01  07:00:00,6.90492612289,2.22648788085,0.00924476336287,0.0,0.5500053624,2.2000214496,2.59494821695,2.14186194752,0.453086269428
 12/01  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,6.47621893773,6.02311567245,0.453103265277
 12/01  09:00:00,12.1309699205,2.22648788085,0.0043855164021,0.0,4.9500482616,4.9500482616,0.847677188575,0.394529324304,0.453147864271
 12/01  10:00:00,12.1288931827,2.22648788085,0.00230877860938,0.0,4.9500482616,4.9500482616,0.453143820624,0.0,0.453143820624
 12/01  11:00:00,12.223102258,2.22648788085,0.0965178539755,0.0,4.9500482616,4.9500482616,0.453156949837,0.0,0.453156949837
 12/01  12:00:00,12.3606098081,2.22648788085,0.234025403995,0.0,4.9500482616,4.9500482616,0.453172605113,0.0,0.453172605113
 12/01  13:00:00,11.8579015912,2.22648788085,0.281322549559,0.0,4.9500482616,4.4000428992,0.4531868271,0.0,0.4531868271
 12/01  14:00:00,12.4777624163,2.22648788085,0.351178012241,0.0,4.9500482616,4.9500482616,0.45311952072,0.0,0.45311952072
 12/01  15:00:00,12.4729173654,2.22648788085,0.346332961379,0.0,4.9500482616,4.9500482616,0.453149973447,0.0,0.453149973447
 12/01  16:00:00,12.4329106994,2.22648788085,0.306326295299,0.0,4.9500482616,4.9500482616,0.453137498286,0.0,0.453137498286
 12/01  17:00:00,13.3378430153,2.22648788085,0.0597586112545,0.0,4.9500482616,4.9500482616,0.457891607067,0.0047432400492,0.453148367018
 12/01  18:00:00,10.0325352818,2.22648788085,0.00299377690126,0.0,2.750026812,2.750026812,0.688738228864,0.235601837494,0.45313639137
 12/01  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.39028050023,0.937163659695,0.453116840531
 12/01  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,2.01640407992,1.56329673477,0.453107345142
 12/01  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,3.07054434306,2.61746480413,0.453079538927
 12/01  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,3.09590423739,3.07590423739,0.02
 12/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079159623,0.0,0.453079159623
 12/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071142475,0.0,0.453071142475
 12/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306359832,0.0,0.45306359832
 12/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056041458,0.0,0.453056041458
 12/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083854374,0.0,0.453083854374
 12/02  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090486678,0.0,0.453090486678
 12/02  07:00:00,6.89568135952,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,5.50656039141,5.48656039141,0.02
 12/02  08:00:00,4.97651469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,8.49051078291,8.03742504452,0.453085738385
 12/02  09:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,4.27877745573,3.8256676354,0.453109820335
 12/02  10:00:00,6.62751478011,2.22648788085,0.000984000056215,0.0,1.6500160872,2.750026812,2.60141762474,2.1483037511,0.453113873645
 12/02  11:00:00,6.62755256782,2.22648788085,0.00102178775982,0.0,1.6500160872,2.750026812,1.12263272411,1.10263272411,0.02
 12/02  12:00:00,6.63126258019,2.22648788085,0.00473180013336,0.0,1.6500160872,2.750026812,0.980367895893,0.527249253444,0.453118642449
 12/02  13:00:00,4.98122808659,2.22648788085,0.00471339373701,0.0,0.8250080436,1.9250187684,1.16125159388,0.708147888988,0.453103704892
 12/02  14:00:00,4.98414682582,2.22648788085,0.00763213296131,0.0,0.8250080436,1.9250187684,1.04037811222,0.58727041092,0.453107701297
 12/02  15:00:00,4.98563987198,2.22648788085,0.00912517912012,0.0,0.8250080436,1.9250187684,1.00969562636,0.556600219248,0.453095407114
 12/02  16:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,0.764647080083,0.744647080083,0.02
 12/02  17:00:00,6.12801469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,1.92648569994,1.47338619599,0.453099503943
 12/02  18:00:00,6.45450664926,2.22648788085,0.0,0.0,0.2750026812,1.6500160872,3.57761890251,3.12452840683,0.453090495674
 12/02  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092497081,0.0,0.453092497081
 12/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059297366,0.0,0.453059297366
 12/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072301395,0.0,0.453072301395
 12/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060873511,0.0,0.453060873511
 12/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083383055,0.0,0.453083383055
 12/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070416024,0.0,0.453070416024
 12/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305740992,0.0,0.45305740992
 12/03  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091447784,0.0,0.453091447784
 12/03  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077219566,0.0,0.453077219566
 12/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308304569,0.0,0.45308304569
 12/03  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087488025,0.0,0.453087488025
 12/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083810792,0.0,0.453083810792
 12/03  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308902811,0.0,0.45308902811
 12/03  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089676041,0.0,0.453089676041
 12/03  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076014275,0.0,0.453076014275
 12/03  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061675769,0.0,0.453061675769
 12/03  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083323928,0.0,0.453083323928
 12/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073358068,0.0,0.453073358068
 12/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068421426,0.0,0.453068421426
 12/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056403008,0.0,0.453056403008
 12/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085006988,0.0,0.453085006988
 12/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077662206,0.0,0.453077662206
 12/04  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070306078,0.0,0.453070306078
 12/04  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/04  07:00:00,6.89660305313,2.22648788085,0.000921693605052,0.0,0.5500053624,2.2000214496,4.63150373208,4.17842496301,0.453078769072
 12/04  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,4.62929093738,4.17620353509,0.453087402289
 12/04  09:00:00,12.1359541411,2.22648788085,0.00936973700595,0.0,4.9500482616,4.9500482616,0.478553884317,0.0254173900438,0.453136494273
 12/04  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453148574263,0.0,0.453148574263
 12/04  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453102270503,0.0,0.453102270503
 12/04  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453144487362,0.0,0.453144487362
 12/04  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.484427496866,0.031273594867,0.453153901999
 12/04  14:00:00,12.1432658577,2.22648788085,0.0166814536297,0.0,4.9500482616,4.9500482616,0.45316090969,0.0,0.45316090969
 12/04  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453143664994,0.0,0.453143664994
 12/04  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453125035111,0.0,0.453125035111
 12/04  17:00:00,13.2780844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453125949528,0.0,0.453125949528
 12/04  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,0.59462882795,0.141473277632,0.453155550318
 12/04  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.543289871242,0.0901948621078,0.453095009134
 12/04  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.453070582547,0.0,0.453070582547
 12/04  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453084008566,0.0,0.453084008566
 12/04  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.4530583657,0.0,0.4530583657
 12/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083556695,0.0,0.453083556695
 12/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076298162,0.0,0.453076298162
 12/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069032492,0.0,0.453069032492
 12/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061759266,0.0,0.453061759266
 12/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306491966,0.0,0.45306491966
 12/05  07:00:00,6.92222458006,2.22648788085,0.0265432205317,0.0,0.5500053624,2.2000214496,0.359318694848,0.339318694848,0.02
 12/05  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.59600715353,1.14292591913,0.453081234404
 12/05  09:00:00,12.1924168912,2.22648788085,0.0658324871327,0.0,4.9500482616,4.9500482616,0.453104894166,0.0,0.453104894166
 12/05  10:00:00,12.1434424338,2.22648788085,0.0168580297919,0.0,4.9500482616,4.9500482616,0.453111700848,0.0,0.453111700848
 12/05  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453124554228,0.0,0.453124554228
 12/05  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453156098507,0.0,0.453156098507
 12/05  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.886316084447,0.0,0.886316084447
 12/05  14:00:00,12.1547357681,2.22648788085,0.0281513640249,0.0,4.9500482616,4.9500482616,0.453168990411,0.0,0.453168990411
 12/05  15:00:00,12.1827066058,2.22648788085,0.0561222017297,0.0,4.9500482616,4.9500482616,0.453101557223,0.0,0.453101557223
 12/05  16:00:00,12.2093142431,2.22648788085,0.0827298390029,0.0,4.9500482616,4.9500482616,0.453092662323,0.0,0.453092662323
 12/05  17:00:00,13.3744015316,2.22648788085,0.0963171275668,0.0,4.9500482616,4.9500482616,0.453154949475,0.0,0.453154949475
 12/05  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,0.561367910735,0.108249224495,0.45311868624
 12/05  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.607099956069,0.154014550867,0.453085405201
 12/05  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.049479793429,0.029479793429,0.02
 12/05  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.45309275232,0.0,0.45309275232
 12/05  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.45308549915,0.0,0.45308549915
 12/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080541094,0.0,0.453080541094
 12/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307332709,0.0,0.45307332709
 12/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066149902,0.0,0.453066149902
 12/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058966218,0.0,0.453058966218
 12/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090240507,0.0,0.453090240507
 12/06  07:00:00,6.92190456958,2.22648788085,0.0262232100516,0.0,0.5500053624,2.2000214496,0.780082853383,0.32702129249,0.453061560893
 12/06  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.83161314096,1.3785349333,0.453078207661
 12/06  09:00:00,12.1798120919,2.22648788085,0.0532276878423,0.0,4.9500482616,4.9500482616,0.453138479768,0.0,0.453138479768
 12/06  10:00:00,12.1370975601,2.22648788085,0.0105131560757,0.0,4.9500482616,4.9500482616,0.453152189077,0.0,0.453152189077
 12/06  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453108663282,0.0,0.453108663282
 12/06  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453157352625,0.0,0.453157352625
 12/06  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.486590051009,0.0334152483263,0.453174802683
 12/06  14:00:00,12.1404855129,2.22648788085,0.0139011088433,0.0,4.9500482616,4.9500482616,0.453180489532,0.0,0.453180489532
 12/06  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453141602506,0.0,0.453141602506
 12/06  16:00:00,12.1310556451,2.22648788085,0.00447124101707,0.0,4.9500482616,4.9500482616,0.453132257756,0.0,0.453132257756
 12/06  17:00:00,13.3220950793,2.22648788085,0.0440106752516,0.0,4.9500482616,4.9500482616,0.453147116063,0.0,0.453147116063
 12/06  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,0.587449722383,0.134324332495,0.453125389888
 12/06  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.52419321587,0.0710981744747,0.453095041395
 12/06  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.453069082522,0.0,0.453069082522
 12/06  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.453084889964,0.0,0.453084889964
 12/06  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084965432,0.0,0.453084965432
 12/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077416244,0.0,0.453077416244
 12/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070340585,0.0,0.453070340585
 12/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063251024,0.0,0.453063251024
 12/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056156683,0.0,0.453056156683
 12/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061457994,0.0,0.453061457994
 12/07  07:00:00,6.93635952979,2.22648788085,0.0406781702692,0.0,0.5500053624,2.2000214496,0.226467615317,0.206467615317,0.02
 12/07  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.972337343384,0.519221962904,0.45311538048
 12/07  09:00:00,12.2052730958,2.22648788085,0.0786886917042,0.0,4.9500482616,4.9500482616,0.453121755566,0.0,0.453121755566
 12/07  10:00:00,12.1393313727,2.22648788085,0.012746968599,0.0,4.9500482616,4.9500482616,0.453130313049,0.0,0.453130313049
 12/07  11:00:00,12.1274083578,2.22648788085,0.000823953702049,0.0,4.9500482616,4.9500482616,0.453145679724,0.0,0.453145679724
 12/07  12:00:00,12.1375611184,2.22648788085,0.010976714327,0.0,4.9500482616,4.9500482616,0.453151455265,0.0,0.453151455265
 12/07  13:00:00,11.5791961545,2.22648788085,0.00261711282209,0.0,4.9500482616,4.4000428992,0.910327296619,0.024008455021,0.886318841598
 12/07  14:00:00,12.2107386959,2.22648788085,0.0841542918156,0.0,4.9500482616,4.9500482616,0.45313387726,0.0,0.45313387726
 12/07  15:00:00,12.174431223,2.22648788085,0.047846818896,0.0,4.9500482616,4.9500482616,0.453124548022,0.0,0.453124548022
 12/07  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453134700274,0.0,0.453134700274
 12/07  17:00:00,13.2780844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453154327174,0.0,0.453154327174
 12/07  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,0.792155061912,0.33904355368,0.453111508232
 12/07  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.31194869579,0.858846837174,0.453101858617
 12/07  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.55335390223,1.53335390223,0.02
 12/07  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,2.93107193001,2.47796391686,0.453108013158
 12/07  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,3.4782725197,3.02517844336,0.453094076337
 12/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087547385,0.0,0.453087547385
 12/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080537045,0.0,0.453080537045
 12/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073548961,0.0,0.453073548961
 12/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306655243,0.0,0.45306655243
 12/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062570762,0.0,0.453062570762
 12/08  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,4.74221214581,4.28914124956,0.453070896249
 12/08  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,7.55152185526,7.09842584619,0.453096009068
 12/08  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.87373062667,1.42061916417,0.453111462499
 12/08  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.854442235423,0.401316113567,0.453126121856
 12/08  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.55241155086,0.0992687462282,0.453142804632
 12/08  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.45313309352,0.0,0.45313309352
 12/08  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.53445720783,0.0813055658203,0.453151642009
 12/08  14:00:00,12.135876293,2.22648788085,0.0092918889459,0.0,4.9500482616,4.9500482616,0.453158568927,0.0,0.453158568927
 12/08  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453120799127,0.0,0.453120799127
 12/08  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453112407059,0.0,0.453112407059
 12/08  17:00:00,13.2780844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453128041198,0.0,0.453128041198
 12/08  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,2.14965254965,1.69652683108,0.453125718563
 12/08  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,3.82754501721,3.37446732344,0.453077693772
 12/08  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,4.27387432724,3.8207795113,0.453094815944
 12/08  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,4.5708583652,4.11774582114,0.453112544064
 12/08  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,4.3035624186,4.2835624186,0.02
 12/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088482364,0.0,0.453088482364
 12/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306198707,0.0,0.45306198707
 12/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055077529,0.0,0.453055077529
 12/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083618411,0.0,0.453083618411
 12/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076723715,0.0,0.453076723715
 12/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308428724,0.0,0.45308428724
 12/09  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,6.83562158605,6.81562158605,0.02
 12/09  08:00:00,4.97651469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,9.64631904092,9.19321967131,0.453099369613
 12/09  09:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,8.09681205534,7.64370787723,0.453104178111
 12/09  10:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,7.52264270461,7.06954359631,0.453099108294
 12/09  11:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,6.0952622739,6.0752622739,0.02
 12/09  12:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,6.01782701324,5.56471616644,0.453110846798
 12/09  13:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,7.42814381415,6.9750612446,0.453082569552
 12/09  14:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,7.96813423739,7.51502137741,0.45311285998
 12/09  15:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,8.43809392686,7.98501424908,0.453079677781
 12/09  16:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,8.30346615768,8.28346615768,0.02
 12/09  17:00:00,6.12801469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,8.86873060901,8.41565258377,0.453078025242
 12/09  18:00:00,6.45450664926,2.22648788085,0.0,0.0,0.2750026812,1.6500160872,9.80456079598,9.35149919885,0.453061597136
