Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065945464,0.0,0.453065945464
 12/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307042691,0.0,0.45307042691
 12/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084560865,0.0,0.453084560865
 12/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073574883,0.0,0.453073574883
 12/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061928773,0.0,0.453061928773
 12/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084144948,0.0,0.453084144948
 12/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071684936,0.0,0.453071684936
 12/10  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069812192,0.0,0.453069812192
 12/10  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058071882,0.0,0.453058071882
 12/10  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080316655,0.0,0.453080316655
 12/10  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067844452,0.0,0.453067844452
 12/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063686811,0.0,0.453063686811
 12/10  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306900459,0.0,0.45306900459
 12/10  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072833272,0.0,0.453072833272
 12/10  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059559473,0.0,0.453059559473
 12/10  18:00:00,4.5056470149,0.274652990609,0.00297525588906,0.0,0.2750026812,1.6500160872,0.459591560252,0.00650972379361,0.453081836459
 12/10  19:00:00,4.78140846447,0.551895829665,0.00149386640242,0.0,0.2750026812,1.6500160872,0.135373597598,0.115373597598,0.02
 12/10  20:00:00,5.0435705831,0.81393626949,0.00161554520428,0.0,0.2750026812,1.6500160872,0.617891581099,0.164803339789,0.45308824131
 12/10  21:00:00,5.03050944591,0.800469083131,0.00202159437986,0.0,0.2750026812,1.6500160872,0.559920580307,0.106845072323,0.453075507984
 12/10  22:00:00,4.85400880404,0.623789906788,0.00220012885178,0.0,0.2750026812,1.6500160872,0.116377581651,0.0963775816511,0.02
 12/10  23:00:00,4.92471986643,0.695683983911,0.00101711411732,0.0,0.2750026812,1.6500160872,0.561262757081,0.10820700919,0.453055747891
 12/10  24:00:00,5.282534685,1.05451591659,0.0,0.0,0.2750026812,1.6500160872,0.29735725204,0.27735725204,0.02
 12/11  01:00:00,5.79686933837,1.01884520756,0.0,0.0,0.2750026812,2.2000214496,0.634014859812,0.180934859612,0.4530800002
 12/11  02:00:00,5.90494353806,1.12691940726,0.0,0.0,0.2750026812,2.2000214496,0.783706063505,0.330631906209,0.453074157296
 12/11  03:00:00,5.90443435691,1.12641022611,0.0,0.0,0.2750026812,2.2000214496,0.344413145131,0.324413145131,0.02
 12/11  04:00:00,6.04868867918,1.27066454837,0.0,0.0,0.2750026812,2.2000214496,0.962094266644,0.509008887353,0.453085379292
 12/11  05:00:00,5.92740905255,1.14938492175,0.0,0.0,0.2750026812,2.2000214496,1.01725155203,0.564173021678,0.45307853035
 12/11  06:00:00,6.3970704326,1.3440436206,0.0,0.0,0.5500053624,2.2000214496,0.883518851415,0.863518851415,0.02
 12/11  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,26.1980727764,25.7449805567,0.453092219626
 12/11  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,26.0082848177,25.5551694997,0.453115317962
 12/11  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,17.6063359183,17.1532243972,0.453111521123
 12/11  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,14.9490356947,14.4959119883,0.453123706381
 12/11  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,12.9608515389,12.5077098572,0.453141681707
 12/11  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,11.6841662958,11.2310447945,0.453121501322
 12/11  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,11.0823401078,10.6292127257,0.453127382173
 12/11  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,8.15981673941,7.27348931831,0.8863274211
 12/11  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,7.62953829147,7.17641194892,0.453126342557
 12/11  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,7.59786572759,7.14471799811,0.45314772948
 12/11  17:00:00,13.2780844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,8.33091915379,7.87775130171,0.453167852075
 12/11  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,13.0081732055,12.5550578947,0.453115310833
 12/11  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,14.7480791671,14.7280791671,0.02
 12/11  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,15.67816183,15.225065606,0.453096224007
 12/11  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,15.9457111507,15.4926039715,0.453107179165
 12/11  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,15.9331345599,15.4800466119,0.453087948016
 12/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079969355,0.0,0.453079969355
 12/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073308505,0.0,0.453073308505
 12/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066663183,0.0,0.453066663183
 12/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060013075,0.0,0.453060013075
 12/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059796453,0.0,0.453059796453
 12/12  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,21.9801187722,21.5270521904,0.453066581776
 12/12  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,22.1268593485,22.1068593485,0.02
 12/12  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,14.1922988767,13.7391817495,0.453117127251
 12/12  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,10.7405404625,10.2874088815,0.453131581066
 12/12  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,8.57990574167,7.69360861515,0.886297126513
 12/12  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,6.42875875796,5.97559337068,0.453165387282
 12/12  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,6.05491511852,5.60172184882,0.4531932697
 12/12  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.5085255483,4.05539691406,0.453128634247
 12/12  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.67283999614,3.21969276678,0.453147229361
 12/12  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.88086382628,3.42772063701,0.453143189272
 12/12  17:00:00,13.2780844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.97161004687,4.51844071934,0.453169327535
 12/12  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,10.5935625087,10.1404407199,0.453121788772
 12/12  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,12.9313656392,12.4782614573,0.453104181825
 12/12  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,13.567828409,13.1147535891,0.453074819933
 12/12  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,14.5111426018,14.0580489923,0.453093609493
 12/12  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,14.5695002787,14.5495002787,0.02
 12/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086293751,0.0,0.453086293751
 12/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079541817,0.0,0.453079541817
 12/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073004093,0.0,0.453073004093
 12/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066444095,0.0,0.453066444095
 12/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305987963,0.0,0.45305987963
 12/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067891952,0.0,0.453067891952
 12/13  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,20.379736345,20.359736345,0.02
 12/13  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,21.9248606213,21.4717523662,0.453108255105
 12/13  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,13.2665003655,12.8133481313,0.453152234248
 12/13  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,10.6548533715,10.2017181695,0.453135201999
 12/13  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,9.00282193714,8.54966909008,0.453152847065
 12/13  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,7.58401416283,7.13084947932,0.453164683511
 12/13  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,7.68351470804,7.23034366977,0.453171038278
 12/13  14:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,6.14011541945,5.25380447667,0.886310942783
 12/13  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.94519311777,4.49207748394,0.453115633835
 12/13  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.94455278375,4.49141435041,0.453138433333
 12/13  17:00:00,13.2780844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.52361505276,5.07046292183,0.453152130928
 12/13  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,10.1086886318,9.65557626154,0.453112370287
 12/13  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,12.1679297222,11.7148264023,0.453103319967
 12/13  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,12.1159115001,12.0959115001,0.02
 12/13  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,13.3533262142,12.9002153394,0.453110874807
 12/13  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,13.7734799024,13.3204194165,0.453060485845
 12/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056500957,0.0,0.453056500957
 12/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085469968,0.0,0.453085469968
 12/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079009241,0.0,0.453079009241
 12/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072539846,0.0,0.453072539846
 12/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069156492,0.0,0.453069156492
 12/14  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,18.856985358,18.4039070753,0.453078282641
 12/14  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,19.2661764155,18.8130699027,0.453106512798
 12/14  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,9.35936277112,8.90626638027,0.453096390844
 12/14  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.27552434759,4.82236938864,0.453154958955
 12/14  11:00:00,12.1280328288,2.22648788085,0.00144842478312,0.0,4.9500482616,4.9500482616,3.35087549985,2.89772809333,0.453147406513
 12/14  12:00:00,12.1268706376,2.22648788085,0.000286233544041,0.0,4.9500482616,4.9500482616,2.09931508447,1.64613726814,0.453177816331
 12/14  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,1.99202158366,1.53884410709,0.453177476567
 12/14  14:00:00,12.15180781,2.22648788085,0.0252234059358,0.0,4.9500482616,4.9500482616,0.9090044815,0.455817811707,0.453186669792
 12/14  15:00:00,12.1352321228,2.22648788085,0.00864771876488,0.0,4.9500482616,4.9500482616,0.777611117507,0.324457247923,0.453153869584
 12/14  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.73279662903,0.279649823506,0.453146805524
 12/14  17:00:00,13.2780844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.840728097976,0.387563998655,0.453164099321
 12/14  18:00:00,10.0307084534,2.22648788085,0.00116694852681,0.0,2.750026812,2.750026812,3.82883026643,3.37568866223,0.453141604199
 12/14  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,7.30137066483,6.84825204096,0.453118623868
 12/14  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,7.46300680652,7.00991417288,0.453092633647
 12/14  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,8.50312444789,8.0500139049,0.453110542995
 12/14  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,8.7709200054,8.7509200054,0.02
 12/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093718589,0.0,0.453093718589
 12/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068662263,0.0,0.453068662263
 12/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062263902,0.0,0.453062263902
 12/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055867872,0.0,0.453055867872
 12/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084979548,0.0,0.453084979548
 12/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091433635,0.0,0.453091433635
 12/15  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,9.71225497745,9.69225497745,0.02
 12/15  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,11.6444920574,11.1914204288,0.453071628568
 12/15  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.71190320478,4.25880420379,0.453099000992
 12/15  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.75543241284,2.30229113234,0.453141280507
 12/15  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.75523643185,1.30207713507,0.453159296777
 12/15  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.13154088496,0.678375431608,0.453165453354
 12/15  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,1.93903991863,1.05268976542,0.886350153208
 12/15  14:00:00,12.1311543169,2.22648788085,0.00456991287782,0.0,4.9500482616,4.9500482616,0.66959436746,0.216470644732,0.453123722728
 12/15  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.562776109668,0.109646027896,0.453130081771
 12/15  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.527335248073,0.0742100540356,0.453125194037
 12/15  17:00:00,13.2780844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.56525513277,0.112093484089,0.45316164868
 12/15  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,2.78658929607,2.33345608311,0.453133212954
 12/15  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,4.64452054205,4.19143858264,0.453081959406
 12/15  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,5.24316636631,4.79007280505,0.453093561263
 12/15  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,5.33314575451,5.31314575451,0.02
 12/15  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,5.97487139123,5.52177560568,0.453095785546
 12/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057322368,0.0,0.453057322368
 12/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086418171,0.0,0.453086418171
 12/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080126281,0.0,0.453080126281
 12/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073824188,0.0,0.453073824188
 12/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067515814,0.0,0.453067515814
 12/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,8.98340291774,8.53032528988,0.453077627862
 12/16  08:00:00,4.97651469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,10.6054960545,10.15239607,0.453099984448
 12/16  09:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,7.57976911953,7.1267003587,0.453068760826
 12/16  10:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,5.74778472171,5.72778472171,0.02
 12/16  11:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,5.7261714856,5.27305953064,0.453111954956
 12/16  12:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,5.21947688756,4.76636776825,0.453109119304
 12/16  13:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,6.06061290474,5.60751068532,0.453102219422
 12/16  14:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,5.92833467143,5.47524671631,0.45308795512
 12/16  15:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,5.39544864895,5.37544864895,0.02
 12/16  16:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,5.83753754283,5.38444315766,0.453094385175
 12/16  17:00:00,6.12801469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,5.85748295852,5.40438743723,0.45309552129
 12/16  18:00:00,6.45450664926,2.22648788085,0.0,0.0,0.2750026812,1.6500160872,6.67846671866,6.22539658978,0.45307012888
 12/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075441877,0.0,0.453075441877
 12/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080749082,0.0,0.453080749082
 12/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089618297,0.0,0.453089618297
 12/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082830994,0.0,0.453082830994
 12/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089409455,0.0,0.453089409455
 12/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077165165,0.0,0.453077165165
 12/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081152127,0.0,0.453081152127
 12/17  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083958436,0.0,0.453083958436
 12/17  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068791209,0.0,0.453068791209
 12/17  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308683598,0.0,0.45308683598
 12/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081479705,0.0,0.453081479705
 12/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080047265,0.0,0.453080047265
 12/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089226773,0.0,0.453089226773
 12/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090567883,0.0,0.453090567883
 12/17  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087727715,0.0,0.453087727715
 12/17  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080934087,0.0,0.453080934087
 12/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084825927,0.0,0.453084825927
 12/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079457049,0.0,0.453079457049
 12/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072360709,0.0,0.453072360709
 12/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062551302,0.0,0.453062551302
 12/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056519106,0.0,0.453056519106
 12/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530859013,0.0,0.4530859013
 12/18  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079768446,0.0,0.453079768446
 12/18  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/18  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,14.1903108759,13.7372195516,0.453091324326
 12/18  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,14.2126380004,13.7595262822,0.453111718187
 12/18  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,6.16437082234,5.71121945599,0.453151366353
 12/18  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.8825202966,3.42938055865,0.453139737952
 12/18  11:00:00,12.1283869007,2.22648788085,0.00180249662271,0.0,4.9500482616,4.9500482616,2.6234964415,2.17033540272,0.453161038782
 12/18  12:00:00,12.1297166191,2.22648788085,0.00313221505423,0.0,4.9500482616,4.9500482616,1.68791778176,1.23474508112,0.453172700638
 12/18  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,1.81478649679,1.36161918786,0.453167308927
 12/18  14:00:00,12.1636447568,2.22648788085,0.0370603527328,0.0,4.9500482616,4.9500482616,0.983421911213,0.530240483016,0.453181428196
 12/18  15:00:00,12.1421425114,2.22648788085,0.0155581073006,0.0,4.9500482616,4.9500482616,1.28736200031,0.401050204495,0.886311795811
 12/18  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.834000772333,0.380865346374,0.453135425958
 12/18  17:00:00,13.2780844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.17034877619,0.717177603193,0.453171172992
 12/18  18:00:00,10.0299561076,2.22648788085,0.000414602728314,0.0,2.750026812,2.750026812,4.14452246367,3.69139791628,0.453124547384
 12/18  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,6.57230093333,6.55230093333,0.02
 12/18  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,8.03550696734,7.58242506386,0.453081903488
 12/18  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,9.48770071042,9.03460617722,0.453094533192
 12/18  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,10.505145581,10.0520690764,0.453076504625
 12/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069167481,0.0,0.453069167481
 12/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063076444,0.0,0.453063076444
 12/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057004571,0.0,0.453057004571
 12/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086471528,0.0,0.453086471528
 12/19  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308938903,0.0,0.45308938903
 12/19  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,15.2040210407,14.7509620422,0.453058998506
 12/19  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,17.1049705909,17.0849705909,0.02
 12/19  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,7.71816344178,7.26503227715,0.453131164634
 12/19  10:00:00,12.1275187317,2.22648788085,0.000934327688425,0.0,4.9500482616,4.9500482616,4.05539720246,3.60224250327,0.453154699197
 12/19  11:00:00,12.1277544759,2.22648788085,0.00117007180162,0.0,4.9500482616,4.9500482616,3.18896480285,2.30265791621,0.886306886646
 12/19  12:00:00,12.1295882829,2.22648788085,0.00300387886103,0.0,4.9500482616,4.9500482616,1.98811197036,1.53493912736,0.453172843003
 12/19  13:00:00,11.6014410726,2.22648788085,0.024862030895,0.0,4.9500482616,4.4000428992,2.08342953579,1.63026176227,0.453167773517
 12/19  14:00:00,12.2203202526,2.22648788085,0.0937358485905,0.0,4.9500482616,4.9500482616,1.04491797708,0.591774920906,0.45314305617
 12/19  15:00:00,12.198201114,2.22648788085,0.0716167099846,0.0,4.9500482616,4.9500482616,0.820593816476,0.367483896918,0.453109919557
 12/19  16:00:00,12.1440242542,2.22648788085,0.0174398501508,0.0,4.9500482616,4.9500482616,0.751482738626,0.298338045127,0.453144693499
 12/19  17:00:00,13.2780844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.997085374243,0.543914140886,0.453171233358
 12/19  18:00:00,10.0306348536,2.22648788085,0.0010933487229,0.0,2.750026812,2.750026812,3.74183926308,3.28870692532,0.453132337758
 12/19  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,6.79243876864,6.33933056081,0.453108207827
 12/19  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,7.85162846363,7.39852507104,0.453103392598
 12/19  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,7.91898645706,7.46590669348,0.453079763582
 12/19  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,7.64062131267,7.62062131267,0.02
 12/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083044817,0.0,0.453083044817
 12/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074973604,0.0,0.453074973604
 12/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306899154,0.0,0.45306899154
 12/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063000206,0.0,0.453063000206
 12/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057006908,0.0,0.453057006908
 12/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063905863,0.0,0.453063905863
 12/20  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,11.6064200476,11.5864200476,0.02
 12/20  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,13.0101097119,12.5570135114,0.453096200462
 12/20  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.44868013435,3.99552717773,0.45315295663
 12/20  10:00:00,12.1288792594,2.22648788085,0.00229485529699,0.0,4.9500482616,4.9500482616,2.02538161367,1.57223374757,0.4531478661
 12/20  11:00:00,12.1284044374,2.22648788085,0.0018200333294,0.0,4.9500482616,4.9500482616,1.1207268288,0.667573637197,0.4531531916
 12/20  12:00:00,12.1356200909,2.22648788085,0.00903568688342,0.0,4.9500482616,4.9500482616,0.70890849673,0.2557395351,0.45316896163
 12/20  13:00:00,11.577957819,2.22648788085,0.00137877739056,0.0,4.9500482616,4.4000428992,1.15687634063,0.270557492121,0.886318848512
 12/20  14:00:00,12.2081288656,2.22648788085,0.0815444615797,0.0,4.9500482616,4.9500482616,0.453182792669,0.0,0.453182792669
 12/20  15:00:00,12.1400694203,2.22648788085,0.0134850162596,0.0,4.9500482616,4.9500482616,0.453149659499,0.0,0.453149659499
 12/20  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453146275006,0.0,0.453146275006
 12/20  17:00:00,13.2780844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.500569041439,0.0474130643025,0.453155977136
 12/20  18:00:00,10.0312660501,2.22648788085,0.00172454523738,0.0,2.750026812,2.750026812,2.12618964684,1.673059237,0.453130409842
 12/20  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,4.06145392332,3.60837500668,0.453078916634
 12/20  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,4.17380012139,3.72070845871,0.45309166268
 12/20  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,4.081859671,4.061859671,0.02
 12/20  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,5.11861675106,4.66552185366,0.453094897401
 12/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056838262,0.0,0.453056838262
 12/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086387129,0.0,0.453086387129
 12/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080490836,0.0,0.453080490836
 12/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074585629,0.0,0.453074585629
 12/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068675033,0.0,0.453068675033
 12/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/21  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,9.2965822473,8.84350283115,0.453079416152
 12/21  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,10.8513703856,10.3982540187,0.453116366931
 12/21  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,3.40882646296,2.95567555448,0.453150908483
 12/21  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.37495868104,0.921809241613,0.453149439427
 12/21  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.632012392838,0.17886134619,0.453151046647
 12/21  12:00:00,12.1279427702,2.22648788085,0.0013583661534,0.0,4.9500482616,4.9500482616,0.453160281592,0.0,0.453160281592
 12/21  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.486635220915,0.0335095364387,0.453125684476
 12/21  14:00:00,12.1350359992,2.22648788085,0.00845159512675,0.0,4.9500482616,4.9500482616,0.886304214398,0.0,0.886304214398
 12/21  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453138498248,0.0,0.453138498248
 12/21  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453135739616,0.0,0.453135739616
 12/21  17:00:00,13.2780844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453168209299,0.0,0.453168209299
 12/21  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,0.847147322196,0.394060605551,0.453086716644
 12/21  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.30411553859,0.851034413473,0.45308112512
 12/21  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,1.12925883592,1.10925883592,0.02
 12/21  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,2.02773644978,1.57464577264,0.453090677139
 12/21  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,2.3027724552,1.84969316479,0.453079290408
 12/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074072983,0.0,0.453074072983
 12/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068209279,0.0,0.453068209279
 12/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062371197,0.0,0.453062371197
 12/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056531607,0.0,0.453056531607
 12/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093027772,0.0,0.453093027772
 12/22  07:00:00,7.28014344614,2.22648788085,0.000628753285841,0.0,0.5500053624,2.2000214496,4.71122530954,4.25816138201,0.453063927528
 12/22  08:00:00,6.07652541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,6.27023144608,5.81713866761,0.453092778471
 12/22  09:00:00,12.1336744278,2.22648788085,0.00709002378724,0.0,4.9500482616,4.9500482616,0.702897171019,0.249742561448,0.453154609571
 12/22  10:00:00,12.1297812396,2.22648788085,0.0031968355178,0.0,4.9500482616,4.9500482616,0.453151986543,0.0,0.453151986543
 12/22  11:00:00,12.1279775134,2.22648788085,0.0013931093844,0.0,4.9500482616,4.9500482616,0.453159773375,0.0,0.453159773375
 12/22  12:00:00,12.1330348262,2.22648788085,0.00645042210396,0.0,4.9500482616,4.9500482616,0.453155511956,0.0,0.453155511956
 12/22  13:00:00,11.6773650385,2.22648788085,0.100785996878,0.0,4.9500482616,4.4000428992,0.45318332481,0.0,0.45318332481
 12/22  14:00:00,12.3391732624,2.22648788085,0.212588858301,0.0,4.9500482616,4.9500482616,0.453125153897,0.0,0.453125153897
 12/22  15:00:00,12.3109107829,2.22648788085,0.184326378857,0.0,4.9500482616,4.9500482616,0.45311667602,0.0,0.45311667602
 12/22  16:00:00,12.301251967,2.22648788085,0.174667562988,0.0,4.9500482616,4.9500482616,0.453134010271,0.0,0.453134010271
 12/22  17:00:00,13.32186199,2.22648788085,0.0437775859353,0.0,4.9500482616,4.9500482616,0.456154640755,0.00299471197288,0.453159928782
 12/22  18:00:00,10.0326158991,2.22648788085,0.00307439426005,0.0,2.750026812,2.750026812,0.590346725175,0.137190965623,0.453155759552
 12/22  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.731291605697,0.278171527786,0.453120077911
 12/22  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,0.883763992931,0.430688321215,0.453075671717
 12/22  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,1.29022615615,0.837132536452,0.453093619696
 12/22  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,1.88170795346,1.42863777693,0.453070176531
 12/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061260784,0.0,0.453061260784
 12/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055484382,0.0,0.453055484382
 12/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085309632,0.0,0.453085309632
 12/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079560718,0.0,0.453079560718
 12/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084896157,0.0,0.453084896157
 12/23  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,4.01277164773,3.99277164773,0.02
 12/23  08:00:00,5.36034802619,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,8.62099444052,8.16789893461,0.453095505901
 12/23  09:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,7.39542364376,6.94232332925,0.453100314511
 12/23  10:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,7.41443478313,6.96134368665,0.45309109648
 12/23  11:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,7.52260808815,7.06952918666,0.453078901486
 12/23  12:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,7.35372758122,6.90064133719,0.453086244039
 12/23  13:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,7.95418705043,7.93418705043,0.02
 12/23  14:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,8.5035181147,8.05039868122,0.45311943348
 12/23  15:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,8.53274326989,8.07964892834,0.453094341548
 12/23  16:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,8.66271355923,8.20961671776,0.453096841469
 12/23  17:00:00,6.12801469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,8.48560036542,8.46560036542,0.02
 12/23  18:00:00,6.45450664926,2.22648788085,0.0,0.0,0.2750026812,1.6500160872,9.73114218449,9.2780464294,0.453095755088
 12/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060291077,0.0,0.453060291077
 12/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066366206,0.0,0.453066366206
 12/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530784813,0.0,0.4530784813
 12/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076384795,0.0,0.453076384795
 12/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067658762,0.0,0.453067658762
 12/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056034337,0.0,0.453056034337
 12/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079308168,0.0,0.453079308168
 12/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070917895,0.0,0.453070917895
 12/24  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067917632,0.0,0.453067917632
 12/24  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056304107,0.0,0.453056304107
 12/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079575833,0.0,0.453079575833
 12/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072479277,0.0,0.453072479277
 12/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072964089,0.0,0.453072964089
 12/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308547851,0.0,0.45308547851
 12/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076587012,0.0,0.453076587012
 12/24  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065003902,0.0,0.453065003902
 12/24  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053396538,0.0,0.453053396538
 12/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307669111,0.0,0.45307669111
 12/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080174188,0.0,0.453080174188
 12/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065402683,0.0,0.453065402683
 12/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053844988,0.0,0.453053844988
 12/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077200939,0.0,0.453077200939
 12/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306567844,0.0,0.45306567844
 12/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065182806,0.0,0.453065182806
 12/25  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054473752,0.0,0.453054473752
 12/25  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307782469,0.0,0.45307782469
 12/25  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079661608,0.0,0.453079661608
 12/25  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092934923,0.0,0.453092934923
 12/25  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307053248,0.0,0.45307053248
 12/25  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307722099,0.0,0.45307722099
 12/25  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088953998,0.0,0.453088953998
 12/25  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088572916,0.0,0.453088572916
 12/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076817892,0.0,0.453076817892
 12/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063928894,0.0,0.453063928894
 12/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064291021,0.0,0.453064291021
 12/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088595524,0.0,0.453088595524
 12/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083740275,0.0,0.453083740275
 12/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/26  04:00:00,4.98662399413,0.206514181977,0.00208568135196,0.0,0.2750026812,2.2000214496,0.47093568679,0.0178574805306,0.453078206259
 12/26  05:00:00,4.98615703546,0.206514181977,0.00161872267957,0.0,0.2750026812,2.2000214496,0.474473969074,0.0214012866697,0.453072682405
 12/26  06:00:00,5.32881611237,0.275352242635,0.000437057731056,0.0,0.5500053624,2.2000214496,0.0699385267441,0.0499385267441,0.02
 12/26  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,22.9393151985,22.486222129,0.453093069471
 12/26  08:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,21.7368376341,21.2837495769,0.453088057215
 12/26  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,9.90617259691,9.45302000077,0.453152596139
 12/26  10:00:00,12.1273362208,2.22648788085,0.000751816696177,0.0,4.9500482616,4.9500482616,5.20314529944,4.74998869311,0.453156606336
 12/26  11:00:00,12.1282319482,2.22648788085,0.00164754412232,0.0,4.9500482616,4.9500482616,3.42634065404,2.97318513671,0.453155517329
 12/26  12:00:00,12.1457198021,2.22648788085,0.0191353980045,0.0,4.9500482616,4.9500482616,1.95166492775,1.498497949,0.453166978749
 12/26  13:00:00,11.6737141804,2.22648788085,0.0971351386939,0.0,4.9500482616,4.4000428992,2.01851239891,1.13216302772,0.886349371194
 12/26  14:00:00,12.3163587691,2.22648788085,0.189774365088,0.0,4.9500482616,4.9500482616,0.737922533694,0.284778714238,0.453143819456
 12/26  15:00:00,12.3049509979,2.22648788085,0.178366593891,0.0,4.9500482616,4.9500482616,0.480639996266,0.0274984408551,0.453141555411
 12/26  16:00:00,12.2464396122,2.22648788085,0.119855208188,0.0,4.9500482616,4.9500482616,0.453140264733,0.0,0.453140264733
 12/26  17:00:00,13.2894735677,2.22648788085,0.011389163609,0.0,4.9500482616,4.9500482616,0.551047780158,0.0978751427428,0.453172637415
 12/26  18:00:00,10.0320386084,2.22648788085,0.00249710350945,0.0,2.750026812,2.750026812,2.66931046626,2.2161755743,0.45313489196
 12/26  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,5.76074317808,5.30762786261,0.453115315468
 12/26  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,7.02655446843,7.00655446843,0.02
 12/26  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,8.62981330232,8.17670284392,0.453110458404
 12/26  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,9.20256632032,8.74949711445,0.453069205867
 12/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067381259,0.0,0.453067381259
 12/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061850597,0.0,0.453061850597
 12/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056375963,0.0,0.453056375963
 12/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086515685,0.0,0.453086515685
 12/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081054786,0.0,0.453081054786
 12/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/27  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,13.295066378,12.8419726768,0.453093701126
 12/27  08:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,15.9679550415,15.5148373841,0.453117657425
 12/27  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.71710481199,5.26395035843,0.453154453559
 12/27  10:00:00,12.128534734,2.22648788085,0.00195032994281,0.0,4.9500482616,4.9500482616,1.91525315615,1.46210127685,0.453151879307
 12/27  11:00:00,12.1284023856,2.22648788085,0.00181798152905,0.0,4.9500482616,4.9500482616,0.955375544232,0.502214323379,0.453161220853
 12/27  12:00:00,12.2198357509,2.22648788085,0.0932513468004,0.0,4.9500482616,4.9500482616,0.65214244332,0.198972744597,0.453169698722
 12/27  13:00:00,11.7678725815,2.22648788085,0.191293539821,0.0,4.9500482616,4.4000428992,0.704341548339,0.251150172998,0.453191375341
 12/27  14:00:00,12.4034016025,2.22648788085,0.276817198441,0.0,4.9500482616,4.9500482616,0.886327922676,0.0,0.886327922676
 12/27  15:00:00,12.3928108971,2.22648788085,0.266226493013,0.0,4.9500482616,4.9500482616,0.453136543935,0.0,0.453136543935
 12/27  16:00:00,12.3019036955,2.22648788085,0.175319291451,0.0,4.9500482616,4.9500482616,0.453134844413,0.0,0.453134844413
 12/27  17:00:00,13.3097133088,2.22648788085,0.031628904772,0.0,4.9500482616,4.9500482616,0.461130399551,0.00795497890437,0.453175420646
 12/27  18:00:00,10.0331635178,2.22648788085,0.00362201294011,0.0,2.750026812,2.750026812,1.85359239609,1.40046270604,0.453129690054
 12/27  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,4.02511486925,3.57200454899,0.453110320257
 12/27  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,5.27838349916,5.25838349916,0.02
 12/27  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,6.96909917354,6.51600318363,0.453095989904
 12/27  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,6.92650298933,6.47341764627,0.453085343066
 12/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080528806,0.0,0.453080528806
 12/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075103614,0.0,0.453075103614
 12/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069699283,0.0,0.453069699283
 12/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064293284,0.0,0.453064293284
 12/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062074914,0.0,0.453062074914
 12/28  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,10.9589785495,10.5059056726,0.453072877
 12/28  08:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,13.7972397783,13.3441352005,0.453104577773
 12/28  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,5.02959957749,4.57645592857,0.453143648923
 12/28  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.34279823634,1.88964571489,0.453152521449
 12/28  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.24545937298,0.792296410165,0.453162962815
 12/28  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.748995959293,0.295818721369,0.453177237924
 12/28  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,0.741876997275,0.288695041671,0.453181955604
 12/28  14:00:00,12.1360023963,2.22648788085,0.00941799228854,0.0,4.9500482616,4.9500482616,0.453150887579,0.0,0.453150887579
 12/28  15:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453153719722,0.0,0.453153719722
 12/28  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453136085269,0.0,0.453136085269
 12/28  17:00:00,13.2780844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.886308412807,0.0,0.886308412807
 12/28  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,1.39264320179,0.939531332917,0.453111868868
 12/28  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,2.68653792418,2.66653792418,0.02
 12/28  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,4.13229642424,3.6791848449,0.453111579333
 12/28  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,4.51726029324,4.06417402349,0.453086269753
 12/28  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,5.26473798566,4.81166831984,0.453069665825
 12/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063101354,0.0,0.453063101354
 12/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057743537,0.0,0.453057743537
 12/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088023313,0.0,0.453088023313
 12/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082699967,0.0,0.453082699967
 12/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086550224,0.0,0.453086550224
 12/29  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,9.00049789072,8.54740371635,0.453094174375
 12/29  08:00:00,6.46035875099,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,10.8956291621,10.8756291621,0.02
 12/29  09:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,4.60948936414,4.15637651591,0.453112848235
 12/29  10:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,2.83269783334,2.37956378366,0.453134049677
 12/29  11:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,1.8993092192,1.0129857053,0.886323513898
 12/29  12:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.848758326126,0.395601794922,0.453156531204
 12/29  13:00:00,11.5765790417,2.22648788085,0.0,0.0,4.9500482616,4.4000428992,1.02785172813,0.574699952742,0.45315177539
 12/29  14:00:00,12.1314554763,2.22648788085,0.00487107219318,0.0,4.9500482616,4.9500482616,0.45821537045,0.00504496643525,0.453170404015
 12/29  15:00:00,12.1278148783,2.22648788085,0.00123047426934,0.0,4.9500482616,4.9500482616,0.453139423175,0.0,0.453139423175
 12/29  16:00:00,12.1265844041,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.453139827244,0.0,0.453139827244
 12/29  17:00:00,12.8942510707,2.22648788085,0.0,0.0,4.9500482616,4.9500482616,0.5472375006,0.09407372249,0.45316377811
 12/29  18:00:00,10.0295415049,2.22648788085,0.0,0.0,2.750026812,2.750026812,2.43131469388,1.97817986531,0.453134828575
 12/29  19:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,5.09406138522,4.64093395899,0.453127426229
 12/29  20:00:00,8.37952541766,2.22648788085,0.0,0.0,1.6500160872,2.2000214496,6.35718456687,5.90408025099,0.453104315888
 12/29  21:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,7.0354714584,6.58239029778,0.453081160612
 12/29  22:00:00,7.82952005526,2.22648788085,0.0,0.0,1.1000107248,2.2000214496,7.346409762,7.326409762,0.02
 12/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453097876368,0.0,0.453097876368
 12/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085929073,0.0,0.453085929073
 12/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080666627,0.0,0.453080666627
 12/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075401057,0.0,0.453075401057
 12/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070131507,0.0,0.453070131507
 12/30  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076093503,0.0,0.453076093503
 12/30  07:00:00,7.27951469286,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,12.5779233176,12.5579233176,0.02
 12/30  08:00:00,5.36034802619,2.22648788085,0.0,0.0,0.5500053624,2.2000214496,15.9615565638,15.5084690778,0.453087486004
 12/30  09:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,12.4920287657,12.0389341707,0.453094595021
 12/30  10:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,10.5363268605,10.0832160909,0.453110769554
 12/30  11:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,9.36815182121,8.91505258078,0.453099240432
 12/30  12:00:00,6.62653078006,2.22648788085,0.0,0.0,1.6500160872,2.750026812,8.48555536364,8.03244546284,0.453109900803
 12/30  13:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,8.26183867007,8.24183867007,0.02
 12/30  14:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,8.4791930893,8.02607402755,0.453119061751
 12/30  15:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,8.48441359223,8.03131835582,0.453095236416
 12/30  16:00:00,4.97651469286,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,8.23571467529,7.78261575999,0.453098915304
 12/30  17:00:00,5.74418135952,2.22648788085,0.0,0.0,0.8250080436,1.9250187684,7.89680353737,7.87680353737,0.02
 12/30  18:00:00,6.45450664926,2.22648788085,0.0,0.0,0.2750026812,1.6500160872,9.10764415484,8.65454521829,0.453098936552
 12/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064000315,0.0,0.453064000315
 12/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070756696,0.0,0.453070756696
 12/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083666576,0.0,0.453083666576
 12/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082068745,0.0,0.453082068745
 12/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073772958,0.0,0.453073772958
 12/31  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062544287,0.0,0.453062544287
 12/31  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086197777,0.0,0.453086197777
 12/31  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078280908,0.0,0.453078280908
 12/31  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075781184,0.0,0.453075781184
 12/31  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064567865,0.0,0.453064567865
 12/31  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053343733,0.0,0.453053343733
 12/31  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081648548,0.0,0.453081648548
 12/31  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082712718,0.0,0.453082712718
 12/31  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061139881,0.0,0.453061139881
 12/31  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087503951,0.0,0.453087503951
 12/31  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076333647,0.0,0.453076333647
 12/31  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065133919,0.0,0.453065133919
 12/31  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305391079,0.0,0.45305391079
 12/31  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092999526,0.0,0.453092999526
 12/31  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078483039,0.0,0.453078483039
